Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,8.0,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,8.3,9.0,20.25,0.0
2018,1,1,7,45,112.5,21.5,0.7,8.65,30.5,68.9,0.0
2018,1,1,8,0,178.0,35.0,0.7,9.0,52.0,119.69,85.74
2018,1,1,8,15,223.5,47.5,0.8,9.45,80.0,157.49,123.05
2018,1,1,8,30,269.0,60.0,0.9,9.9,108.0,198.81,160.07
2018,1,1,8,45,302.0,72.5,1.0,10.4,138.5,237.19,193.95
2018,1,1,9,0,335.0,85.0,1.1,10.9,169.0,277.07,228.28
2018,1,1,9,15,338.0,99.0,1.2,11.45,195.0,304.06,251.13
2018,1,1,9,30,341.0,113.0,1.3,12.0,221.0,330.09,272.53
2018,1,1,9,45,367.5,122.0,1.4,12.55,250.0,362.93,299.09
2018,1,1,10,0,394.0,131.0,1.5,13.1,279.0,395.73,325.03
2018,1,1,10,15,395.5,141.5,1.5,13.55,299.0,414.49,339.0
2018,1,1,10,30,397.0,152.0,1.5,14.0,319.0,431.82,351.65
2018,1,1,10,45,418.0,156.5,1.55,14.4,340.0,453.52,368.08
2018,1,1,11,0,439.0,161.0,1.6,14.8,361.0,474.08,383.38
2018,1,1,11,15,477.0,158.0,1.5,15.15,381.5,496.07,399.42
2018,1,1,11,30,515.0,155.0,1.4,15.5,402.0,516.51,413.95
2018,1,1,11,45,494.0,162.5,1.35,15.85,402.0,508.2,405.98
2018,1,1,12,0,473.0,170.0,1.3,16.2,402.0,498.17,396.96
2018,1,1,12,15,477.5,168.5,1.25,16.45,402.0,493.16,392.35
2018,1,1,12,30,482.0,167.0,1.2,16.7,402.0,486.35,386.29
2018,1,1,12,45,475.5,165.0,1.1,16.9,394.0,470.59,373.16
2018,1,1,13,0,469.0,163.0,1.0,17.1,386.0,453.47,358.97
2018,1,1,13,15,433.5,164.0,1.0,17.15,365.0,422.03,334.3
2018,1,1,13,30,398.0,165.0,1.0,17.2,344.0,390.93,309.75
2018,1,1,13,45,405.5,155.0,1.0,17.3,329.5,370.85,293.66
2018,1,1,14,0,413.0,145.0,1.0,17.4,315.0,349.21,275.89
2018,1,1,14,15,434.0,130.0,0.95,17.2,297.5,326.79,257.16
2018,1,1,14,30,455.0,115.0,0.9,17.0,280.0,301.85,235.73
2018,1,1,14,45,440.5,105.0,0.85,16.8,252.0,266.73,205.94
2018,1,1,15,0,426.0,95.0,0.8,16.6,224.0,231.92,175.89
2018,1,1,15,15,411.0,84.0,0.8,16.6,195.0,196.47,144.84
2018,1,1,15,30,396.0,73.0,0.8,16.6,166.0,161.72,114.18
2018,1,1,15,45,355.0,62.0,0.8,15.4,133.5,123.31,82.32
2018,1,1,16,0,314.0,51.0,0.8,14.2,101.0,88.47,54.43
2018,1,1,16,15,253.5,39.5,0.85,13.75,72.0,55.49,30.44
2018,1,1,16,30,193.0,28.0,0.9,13.3,43.0,28.17,10.74
2018,1,1,16,45,116.5,16.0,0.95,12.9,23.5,15.73,0.0
2018,1,1,17,0,40.0,4.0,1.0,12.5,4.0,3.93,0.0
2018,1,1,17,15,20.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.1,8.7,4.5,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.1,9.2,9.0,19.7,0.0
2018,1,2,7,45,106.5,21.5,1.05,9.65,30.0,66.97,0.0
2018,1,2,8,0,168.0,35.0,1.0,10.1,51.0,116.18,82.8
2018,1,2,8,15,219.0,47.5,1.2,10.6,79.5,155.7,121.29
2018,1,2,8,30,270.0,60.0,1.4,11.1,108.0,199.2,160.07
2018,1,2,8,45,285.5,73.5,1.55,11.55,135.5,230.78,188.49
2018,1,2,9,0,301.0,87.0,1.7,12.0,163.0,262.66,216.37
2018,1,2,9,15,222.0,106.5,1.65,12.5,167.0,244.72,201.89
2018,1,2,9,30,143.0,126.0,1.6,13.0,171.0,221.74,182.4
2018,1,2,9,45,112.5,140.5,1.55,13.45,178.5,222.89,182.76
2018,1,2,10,0,82.0,155.0,1.5,13.9,186.0,215.23,175.58
2018,1,2,10,15,91.5,166.5,1.5,14.4,203.5,234.08,190.6
2018,1,2,10,30,101.0,178.0,1.5,14.9,221.0,253.0,205.39
2018,1,2,10,45,118.5,189.0,1.5,15.45,241.5,283.63,229.39
2018,1,2,11,0,136.0,200.0,1.5,16.0,262.0,306.96,247.28
2018,1,2,11,15,108.5,203.5,1.45,16.25,254.0,292.0,234.26
2018,1,2,11,30,81.0,207.0,1.4,16.5,246.0,269.73,215.71
2018,1,2,11,45,57.5,200.5,1.4,16.8,228.5,245.8,196.02
2018,1,2,12,0,34.0,194.0,1.4,17.1,211.0,222.21,176.56
2018,1,2,12,15,23.0,181.5,1.4,17.2,193.0,195.24,154.83
2018,1,2,12,30,12.0,169.0,1.4,17.3,175.0,174.8,138.24
2018,1,2,12,45,6.0,139.0,1.4,17.45,142.0,140.03,110.1
2018,1,2,13,0,0.0,109.0,1.4,17.6,109.0,106.1,82.43
2018,1,2,13,15,0.0,108.0,1.45,17.55,108.0,105.09,81.76
2018,1,2,13,30,0.0,107.0,1.5,17.5,107.0,104.09,81.05
2018,1,2,13,45,0.0,100.0,1.5,17.45,100.0,97.14,75.45
2018,1,2,14,0,0.0,93.0,1.5,17.4,93.0,90.22,69.87
2018,1,2,14,15,0.0,87.5,1.35,17.1,87.5,84.81,65.57
2018,1,2,14,30,0.0,82.0,1.2,16.8,82.0,79.43,61.26
2018,1,2,14,45,1.0,77.5,1.1,16.5,78.0,75.39,58.02
2018,1,2,15,0,2.0,73.0,1.0,16.2,74.0,71.28,54.65
2018,1,2,15,15,1.0,43.5,1.0,16.2,44.0,42.28,30.24
2018,1,2,15,30,0.0,14.0,1.0,16.2,14.0,13.5,5.83
2018,1,2,15,45,0.0,12.0,0.95,14.8,12.0,11.57,4.19
2018,1,2,16,0,0.0,10.0,0.9,13.4,10.0,9.64,2.5
2018,1,2,16,15,0.0,8.0,0.95,12.9,8.0,7.71,0.71
2018,1,2,16,30,0.0,6.0,1.0,12.4,6.0,5.78,0.0
2018,1,2,16,45,1.5,3.5,1.05,11.9,3.5,3.44,0.0
2018,1,2,17,0,3.0,1.0,1.1,11.4,1.0,0.98,0.0
2018,1,2,17,15,1.5,0.5,1.1,11.25,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,8.5,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,8.8,3.0,2.95,0.0
2018,1,3,7,45,0.0,8.0,1.05,9.1,8.0,7.71,0.0
2018,1,3,8,0,0.0,13.0,1.0,9.4,13.0,12.53,4.31
2018,1,3,8,15,0.0,18.0,0.95,9.75,18.0,17.36,9.04
2018,1,3,8,30,0.0,23.0,0.9,10.1,23.0,22.19,13.43
2018,1,3,8,45,0.0,30.0,0.85,10.45,30.0,28.95,19.41
2018,1,3,9,0,0.0,37.0,0.8,10.8,37.0,35.72,25.34
2018,1,3,9,15,0.0,48.5,0.8,11.05,48.5,46.85,34.95
2018,1,3,9,30,0.0,60.0,0.8,11.3,60.0,57.98,44.46
2018,1,3,9,45,0.0,75.0,0.85,11.55,75.0,72.93,57.11
2018,1,3,10,0,0.0,90.0,0.9,11.8,90.0,88.19,69.88
2018,1,3,10,15,0.0,83.5,0.9,12.0,83.5,81.17,63.77
2018,1,3,10,30,0.0,77.0,0.9,12.2,77.0,74.46,57.97
2018,1,3,10,45,0.0,66.0,0.95,12.35,66.0,63.8,48.86
2018,1,3,11,0,0.0,55.0,1.0,12.5,55.0,53.15,39.77
2018,1,3,11,15,0.0,44.5,0.9,12.6,44.5,42.99,31.11
2018,1,3,11,30,0.0,34.0,0.8,12.7,34.0,32.84,22.45
2018,1,3,11,45,0.0,33.0,0.7,12.75,33.0,31.87,21.62
2018,1,3,12,0,0.0,32.0,0.6,12.8,32.0,30.91,20.8
2018,1,3,12,15,0.0,30.0,0.8,12.8,30.0,28.97,19.13
2018,1,3,12,30,0.0,28.0,1.0,12.8,28.0,27.04,17.48
2018,1,3,12,45,0.0,34.0,1.25,12.75,34.0,32.84,22.43
2018,1,3,13,0,0.0,40.0,1.5,12.7,40.0,38.64,27.38
2018,1,3,13,15,0.0,42.0,1.75,12.7,42.0,40.57,29.04
2018,1,3,13,30,0.0,44.0,2.0,12.7,44.0,42.5,30.71
2018,1,3,13,45,0.0,55.5,2.3,12.75,55.5,53.63,40.21
2018,1,3,14,0,0.0,67.0,2.6,12.8,67.0,64.76,49.71
2018,1,3,14,15,0.0,49.0,2.55,12.75,49.0,47.33,34.95
2018,1,3,14,30,0.0,31.0,2.5,12.7,31.0,29.92,20.11
2018,1,3,14,45,0.0,34.0,2.45,12.7,34.0,32.82,22.63
2018,1,3,15,0,0.0,37.0,2.4,12.7,37.0,35.72,25.13
2018,1,3,15,15,0.0,39.0,2.4,12.7,39.0,37.65,26.77
2018,1,3,15,30,0.0,41.0,2.4,12.7,41.0,39.59,28.35
2018,1,3,15,45,0.0,33.5,1.8,12.05,33.5,32.34,22.06
2018,1,3,16,0,0.0,26.0,1.2,11.4,26.0,25.09,15.7
2018,1,3,16,15,1.0,20.5,1.25,11.2,20.5,19.86,10.83
2018,1,3,16,30,2.0,15.0,1.3,11.0,15.0,14.53,4.81
2018,1,3,16,45,1.5,8.5,1.3,10.8,8.5,8.36,0.0
2018,1,3,17,0,1.0,2.0,1.3,10.6,2.0,1.97,0.0
2018,1,3,17,15,0.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,2.0,10.8,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,11.3,5.0,8.32,0.0
2018,1,4,7,45,12.0,16.5,2.25,11.8,17.0,20.64,0.0
2018,1,4,8,0,11.0,28.0,2.4,12.3,29.0,33.96,20.8
2018,1,4,8,15,17.5,42.0,2.45,12.7,44.5,52.17,37.66
2018,1,4,8,30,24.0,56.0,2.5,13.1,60.0,70.5,53.83
2018,1,4,8,45,81.0,72.5,2.55,13.55,92.0,121.33,97.24
2018,1,4,9,0,138.0,89.0,2.6,14.0,124.0,170.32,139.05
2018,1,4,9,15,309.0,91.5,2.7,14.6,185.5,280.29,231.28
2018,1,4,9,30,480.0,94.0,2.8,15.2,247.0,385.24,317.42
2018,1,4,9,45,386.5,112.5,2.85,15.8,244.0,363.57,298.79
2018,1,4,10,0,293.0,131.0,2.9,16.4,241.0,327.76,268.76
2018,1,4,10,15,322.0,136.0,3.05,16.95,265.5,355.4,291.02
2018,1,4,10,30,351.0,141.0,3.2,17.5,290.0,391.49,319.26
2018,1,4,10,45,196.0,157.0,3.3,18.0,241.0,304.37,246.83
2018,1,4,11,0,41.0,173.0,3.4,18.5,192.0,207.27,165.33
2018,1,4,11,15,30.0,171.5,3.45,18.75,185.5,197.53,157.13
2018,1,4,11,30,19.0,170.0,3.5,19.0,179.0,182.16,144.24
2018,1,4,11,45,38.0,183.0,3.55,19.3,201.5,213.74,169.82
2018,1,4,12,0,57.0,196.0,3.6,19.6,224.0,239.32,190.31
2018,1,4,12,15,182.0,182.0,3.6,19.6,271.5,308.51,247.77
2018,1,4,12,30,307.0,168.0,3.6,19.6,319.0,374.06,301.04
2018,1,4,12,45,387.5,153.5,3.6,19.65,341.5,407.53,327.67
2018,1,4,13,0,468.0,139.0,3.6,19.7,364.0,430.14,345.57
2018,1,4,13,15,317.5,155.0,3.55,19.6,305.5,344.31,276.28
2018,1,4,13,30,167.0,171.0,3.5,19.5,247.0,266.37,212.84
2018,1,4,13,45,122.5,165.5,3.45,19.4,220.0,232.26,185.21
2018,1,4,14,0,78.0,160.0,3.4,19.3,193.0,197.26,156.74
2018,1,4,14,15,217.0,129.0,3.2,19.1,211.0,229.47,182.66
2018,1,4,14,30,356.0,98.0,3.0,18.9,229.0,247.69,195.42
2018,1,4,14,45,525.5,80.5,2.8,18.65,254.0,277.55,215.0
2018,1,4,15,0,695.0,63.0,2.6,18.4,279.0,290.68,218.42
2018,1,4,15,15,614.5,60.5,2.6,18.4,233.0,233.45,169.65
2018,1,4,15,30,534.0,58.0,2.6,18.4,187.0,182.6,126.72
2018,1,4,15,45,357.5,48.5,1.95,17.15,128.0,114.0,74.62
2018,1,4,16,0,181.0,39.0,1.3,15.9,69.0,61.76,37.96
2018,1,4,16,15,124.5,28.5,1.25,15.3,46.5,36.68,19.7
2018,1,4,16,30,68.0,18.0,1.2,14.7,24.0,18.37,6.51
2018,1,4,16,45,39.5,10.5,1.15,14.15,13.5,10.32,0.0
2018,1,4,17,0,11.0,3.0,1.1,13.6,3.0,2.95,0.0
2018,1,4,17,15,5.5,1.5,1.1,13.4,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,15,4.0,1.0,1.3,13.25,1.0,0.0,0.0
2018,1,5,7,30,8.0,2.0,1.3,13.6,2.0,4.06,0.0
2018,1,5,7,45,4.0,4.0,1.35,13.9,4.0,5.1,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.2,6.0,5.78,0.0
2018,1,5,8,15,0.0,26.5,1.45,14.45,26.5,25.58,15.6
2018,1,5,8,30,0.0,47.0,1.5,14.7,47.0,46.46,33.48
2018,1,5,8,45,0.0,63.0,1.55,14.95,63.0,63.14,47.81
2018,1,5,9,0,0.0,79.0,1.6,15.2,79.0,79.71,61.91
2018,1,5,9,15,2.0,88.0,1.6,15.35,88.5,89.38,70.09
2018,1,5,9,30,4.0,97.0,1.6,15.5,98.0,99.27,78.35
2018,1,5,9,45,2.0,81.0,1.6,15.6,81.5,80.32,62.38
2018,1,5,10,0,0.0,65.0,1.6,15.7,65.0,62.82,47.59
2018,1,5,10,15,0.0,44.5,1.65,15.85,44.5,42.98,30.81
2018,1,5,10,30,0.0,24.0,1.7,16.0,24.0,23.17,14.01
2018,1,5,10,45,0.0,26.5,1.7,16.1,26.5,25.58,16.03
2018,1,5,11,0,0.0,29.0,1.7,16.2,29.0,28.0,18.04
2018,1,5,11,15,1.0,59.0,1.7,16.25,59.5,57.68,42.95
2018,1,5,11,30,2.0,89.0,1.7,16.3,90.0,87.55,67.73
2018,1,5,11,45,5.0,101.0,1.75,16.4,103.5,101.51,79.23
2018,1,5,12,0,8.0,113.0,1.8,16.5,117.0,115.46,90.69
2018,1,5,12,15,4.0,101.0,1.85,16.45,103.0,100.71,78.44
2018,1,5,12,30,0.0,89.0,1.9,16.4,89.0,86.18,66.4
2018,1,5,12,45,4.5,112.0,1.9,16.35,114.0,111.85,87.74
2018,1,5,13,0,9.0,135.0,1.9,16.3,139.0,137.53,108.9
2018,1,5,13,15,7.5,120.5,1.9,16.2,124.0,121.82,96.06
2018,1,5,13,30,6.0,106.0,1.9,16.1,109.0,106.31,83.4
2018,1,5,13,45,3.0,104.0,1.9,16.0,105.5,102.62,80.45
2018,1,5,14,0,0.0,102.0,1.9,15.9,102.0,99.11,77.65
2018,1,5,14,15,0.0,84.5,1.75,15.7,84.5,81.85,63.44
2018,1,5,14,30,0.0,67.0,1.6,15.5,67.0,64.76,49.27
2018,1,5,14,45,0.0,57.0,1.45,15.3,57.0,55.08,41.22
2018,1,5,15,0,0.0,47.0,1.3,15.1,47.0,45.39,33.09
2018,1,5,15,15,0.0,44.5,1.3,15.1,44.5,42.98,31.04
2018,1,5,15,30,0.0,42.0,1.3,15.1,42.0,40.56,28.91
2018,1,5,15,45,0.0,34.0,1.0,14.45,34.0,32.82,22.28
2018,1,5,16,0,0.0,26.0,0.7,13.8,26.0,25.09,15.57
2018,1,5,16,15,0.0,19.5,0.75,13.6,19.5,18.81,9.95
2018,1,5,16,30,0.0,13.0,0.8,13.4,13.0,12.54,3.73
2018,1,5,16,45,7.0,8.0,0.85,13.15,8.0,7.78,0.0
2018,1,5,17,0,14.0,3.0,0.9,12.9,3.0,2.95,0.0
2018,1,5,17,15,7.0,1.5,1.05,12.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,2.0,1.0,8.8,2.0,0.0,0.0
2018,1,6,7,30,6.0,4.0,1.1,9.3,4.0,5.5,0.0
2018,1,6,7,45,76.0,16.5,1.15,9.8,23.5,50.54,0.0
2018,1,6,8,0,146.0,29.0,1.2,10.3,43.0,99.89,70.59
2018,1,6,8,15,342.5,36.0,1.35,10.65,91.0,190.98,148.9
2018,1,6,8,30,539.0,43.0,1.5,11.0,139.0,295.47,236.92
2018,1,6,8,45,421.0,55.0,1.6,11.4,141.5,274.0,223.72
2018,1,6,9,0,303.0,67.0,1.7,11.8,144.0,239.76,197.95
2018,1,6,9,15,188.5,97.0,1.7,12.15,147.5,215.66,178.26
2018,1,6,9,30,74.0,127.0,1.7,12.5,151.0,178.16,146.04
2018,1,6,9,45,74.0,140.0,1.75,12.85,166.0,193.19,158.45
2018,1,6,10,0,74.0,153.0,1.8,13.2,181.0,208.07,170.35
2018,1,6,10,15,171.0,160.5,1.9,13.55,231.5,283.53,233.25
2018,1,6,10,30,268.0,168.0,2.0,13.9,282.0,362.34,297.24
2018,1,6,10,45,515.5,130.0,2.1,14.3,363.0,489.07,399.97
2018,1,6,11,0,763.0,92.0,2.2,14.7,444.0,612.86,496.75
2018,1,6,11,15,826.5,81.0,2.25,14.9,473.0,645.15,520.47
2018,1,6,11,30,890.0,70.0,2.3,15.1,502.0,670.9,539.86
2018,1,6,11,45,894.0,70.0,2.35,15.35,509.5,670.64,538.81
2018,1,6,12,0,898.0,70.0,2.4,15.6,517.0,667.2,535.52
2018,1,6,12,15,867.5,76.5,2.35,15.65,508.0,648.81,520.4
2018,1,6,12,30,837.0,83.0,2.3,15.7,499.0,624.65,501.07
2018,1,6,12,45,860.0,78.0,2.2,15.75,499.5,618.49,495.49
2018,1,6,13,0,883.0,73.0,2.1,15.8,500.0,606.3,485.08
2018,1,6,13,15,876.5,71.5,2.05,15.75,484.5,579.97,463.94
2018,1,6,13,30,870.0,70.0,2.0,15.7,469.0,551.2,440.64
2018,1,6,13,45,820.0,75.0,1.9,15.7,437.0,506.26,404.08
2018,1,6,14,0,770.0,80.0,1.8,15.7,405.0,460.04,366.17
2018,1,6,14,15,726.0,79.0,1.8,15.5,369.0,411.31,326.38
2018,1,6,14,30,682.0,78.0,1.8,15.3,333.0,363.98,286.89
2018,1,6,14,45,667.5,73.5,1.8,15.1,304.0,325.37,253.19
2018,1,6,15,0,653.0,69.0,1.8,14.9,275.0,286.45,218.37
2018,1,6,15,15,654.5,62.0,1.8,14.9,246.0,249.43,183.81
2018,1,6,15,30,656.0,55.0,1.8,14.9,217.0,211.6,148.09
2018,1,6,15,45,619.5,49.0,1.35,13.6,180.0,166.1,108.21
2018,1,6,16,0,583.0,43.0,0.9,12.3,143.0,123.3,72.23
2018,1,6,16,15,484.0,36.5,0.95,11.75,104.0,76.58,38.82
2018,1,6,16,30,385.0,30.0,1.0,11.2,65.0,40.38,17.0
2018,1,6,16,45,232.5,19.0,1.0,10.7,37.0,15.44,0.0
2018,1,6,17,0,80.0,8.0,1.0,10.2,9.0,7.86,0.0
2018,1,6,17,15,40.0,4.0,1.0,10.0,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.5,1.05,6.05,2.5,0.0,0.0
2018,1,7,7,30,15.0,5.0,1.2,6.4,5.0,8.84,0.0
2018,1,7,7,45,37.0,16.0,1.3,6.8,19.0,30.21,0.0
2018,1,7,8,0,59.0,27.0,1.4,7.2,33.0,59.26,40.8
2018,1,7,8,15,29.5,37.5,1.45,7.4,40.5,50.82,37.28
2018,1,7,8,30,0.0,48.0,1.5,7.6,48.0,47.57,35.44
2018,1,7,8,45,0.0,56.5,1.55,7.8,56.5,55.74,42.83
2018,1,7,9,0,0.0,65.0,1.6,8.0,65.0,64.02,50.16
2018,1,7,9,15,0.0,67.0,1.7,8.3,67.0,65.4,51.37
2018,1,7,9,30,0.0,69.0,1.8,8.6,69.0,67.01,52.71
2018,1,7,9,45,0.0,80.0,1.85,8.95,80.0,78.1,62.13
2018,1,7,10,0,0.0,91.0,1.9,9.3,91.0,89.18,71.44
2018,1,7,10,15,0.0,105.5,2.0,9.75,105.5,103.95,83.75
2018,1,7,10,30,0.0,120.0,2.1,10.2,120.0,118.73,95.95
2018,1,7,10,45,0.0,110.0,2.15,10.65,110.0,107.93,86.54
2018,1,7,11,0,0.0,100.0,2.2,11.1,100.0,97.48,77.51
2018,1,7,11,15,0.0,110.5,2.2,11.5,110.5,108.03,86.19
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,118.6,94.8
2018,1,7,11,45,0.0,124.5,2.15,12.3,124.5,122.02,97.43
2018,1,7,12,0,0.0,128.0,2.1,12.7,128.0,125.46,100.08
2018,1,7,12,15,0.0,122.0,2.05,12.95,122.0,119.26,94.83
2018,1,7,12,30,0.0,116.0,2.0,13.2,116.0,113.14,89.67
2018,1,7,12,45,0.0,116.5,1.9,13.45,116.5,113.6,90.0
2018,1,7,13,0,0.0,117.0,1.8,13.7,117.0,114.07,90.34
2018,1,7,13,15,2.5,131.0,1.65,13.75,132.0,129.52,103.22
2018,1,7,13,30,5.0,145.0,1.5,13.8,147.0,144.88,115.93
2018,1,7,13,45,8.0,145.0,1.35,13.85,148.5,146.22,117.08
2018,1,7,14,0,11.0,145.0,1.2,13.9,150.0,147.34,118.07
2018,1,7,14,15,7.0,131.5,1.05,13.6,134.5,131.56,105.23
2018,1,7,14,30,3.0,118.0,0.9,13.3,119.0,116.16,92.69
2018,1,7,14,45,2.0,109.0,0.75,13.0,109.5,106.71,85.02
2018,1,7,15,0,1.0,100.0,0.6,12.7,100.0,97.36,77.34
2018,1,7,15,15,1.0,90.0,0.6,12.7,90.0,87.44,69.01
2018,1,7,15,30,1.0,80.0,0.6,12.7,80.0,77.53,60.54
2018,1,7,15,45,0.5,66.0,0.7,12.0,66.0,63.7,48.78
2018,1,7,16,0,0.0,52.0,0.8,11.3,52.0,50.0,36.91
2018,1,7,16,15,0.0,38.5,0.8,11.15,38.5,36.97,25.32
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,24.07,13.06
2018,1,7,16,45,11.0,15.0,0.85,10.85,15.0,14.36,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.7,5.0,4.91,0.0
2018,1,7,17,15,11.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.7,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.1,10.85,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.3,11.0,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.4,11.2,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.4,7.0,6.74,0.11
2018,1,8,8,45,0.0,8.5,2.6,11.6,8.5,8.19,1.41
2018,1,8,9,0,0.0,10.0,2.7,11.8,10.0,9.64,2.68
2018,1,8,9,15,0.0,12.5,2.8,12.0,12.5,12.05,4.78
2018,1,8,9,30,0.0,15.0,2.9,12.2,15.0,14.47,6.86
2018,1,8,9,45,0.0,22.5,3.0,12.35,22.5,21.71,13.09
2018,1,8,10,0,0.0,30.0,3.1,12.5,30.0,28.96,19.28
2018,1,8,10,15,0.0,29.5,3.05,12.65,29.5,28.48,18.82
2018,1,8,10,30,0.0,29.0,3.0,12.8,29.0,28.0,18.36
2018,1,8,10,45,0.0,25.5,2.95,12.95,25.5,24.62,15.43
2018,1,8,11,0,0.0,22.0,2.9,13.1,22.0,21.24,12.51
2018,1,8,11,15,0.0,38.0,2.95,13.25,38.0,36.7,25.65
2018,1,8,11,30,0.0,54.0,3.0,13.4,54.0,52.19,38.71
2018,1,8,11,45,0.0,44.0,3.0,13.5,44.0,42.51,30.48
2018,1,8,12,0,0.0,34.0,3.0,13.6,34.0,32.84,22.27
2018,1,8,12,15,0.0,36.0,2.8,13.7,36.0,34.77,23.9
2018,1,8,12,30,0.0,38.0,2.6,13.8,38.0,36.71,25.53
2018,1,8,12,45,0.0,32.0,2.4,13.85,32.0,30.91,20.63
2018,1,8,13,0,0.0,26.0,2.2,13.9,26.0,25.11,15.72
2018,1,8,13,15,0.0,30.5,2.2,13.9,30.5,29.45,19.43
2018,1,8,13,30,0.0,35.0,2.2,13.9,35.0,33.8,23.15
2018,1,8,13,45,0.0,42.5,2.15,13.95,42.5,41.05,29.33
2018,1,8,14,0,0.0,50.0,2.1,14.0,50.0,48.3,35.52
2018,1,8,14,15,0.0,53.0,1.95,13.85,53.0,51.21,38.06
2018,1,8,14,30,0.0,56.0,1.8,13.7,56.0,54.11,40.61
2018,1,8,14,45,0.0,42.0,1.65,13.55,42.0,40.56,29.15
2018,1,8,15,0,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,15,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,30,0.0,28.0,1.5,13.4,28.0,27.02,17.57
2018,1,8,15,45,0.0,28.5,1.35,13.0,28.5,27.5,17.92
2018,1,8,16,0,0.0,29.0,1.2,12.6,29.0,27.99,18.17
2018,1,8,16,15,0.0,23.5,1.15,12.5,23.5,22.68,13.33
2018,1,8,16,30,0.0,18.0,1.1,12.4,18.0,17.37,7.95
2018,1,8,16,45,1.5,10.0,1.05,12.3,10.0,9.64,0.0
2018,1,8,17,0,3.0,2.0,1.0,12.2,2.0,1.97,0.0
2018,1,8,17,15,1.5,1.0,1.0,12.2,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,11.9,2.0,1.97,0.0
2018,1,9,7,45,0.0,6.0,1.0,12.25,6.0,5.78,0.0
2018,1,9,8,0,0.0,10.0,1.0,12.6,10.0,9.64,1.96
2018,1,9,8,15,0.0,14.0,1.05,12.9,14.0,13.5,5.66
2018,1,9,8,30,0.0,18.0,1.1,13.2,18.0,17.36,9.12
2018,1,9,8,45,0.0,20.5,1.1,13.5,20.5,19.77,11.3
2018,1,9,9,0,0.0,23.0,1.1,13.8,23.0,22.19,13.42
2018,1,9,9,15,0.0,33.0,1.05,14.05,33.0,31.85,21.72
2018,1,9,9,30,0.0,43.0,1.0,14.3,43.0,41.52,29.94
2018,1,9,9,45,0.0,54.5,0.9,14.5,54.5,52.65,39.33
2018,1,9,10,0,0.0,66.0,0.8,14.7,66.0,63.79,48.63
2018,1,9,10,15,2.0,88.0,0.8,14.7,89.0,86.98,68.01
2018,1,9,10,30,4.0,110.0,0.8,14.7,112.0,110.76,87.65
2018,1,9,10,45,6.5,130.5,0.75,14.7,133.5,133.49,106.2
2018,1,9,11,0,9.0,151.0,0.7,14.7,155.0,156.33,124.65
2018,1,9,11,15,5.5,148.0,0.75,14.7,150.5,150.43,119.57
2018,1,9,11,30,2.0,145.0,0.8,14.7,146.0,144.63,114.71
2018,1,9,11,45,1.0,110.0,0.8,14.7,110.5,107.93,84.63
2018,1,9,12,0,0.0,75.0,0.8,14.7,75.0,72.53,55.37
2018,1,9,12,15,0.0,60.0,0.75,14.65,60.0,58.0,43.32
2018,1,9,12,30,0.0,45.0,0.7,14.6,45.0,43.48,31.17
2018,1,9,12,45,0.0,44.0,0.65,14.6,44.0,42.51,30.39
2018,1,9,13,0,0.0,43.0,0.6,14.6,43.0,41.54,29.6
2018,1,9,13,15,0.0,44.0,0.65,14.5,44.0,42.51,30.45
2018,1,9,13,30,0.0,45.0,0.7,14.4,45.0,43.47,31.31
2018,1,9,13,45,2.0,55.0,0.8,14.3,56.0,54.19,40.44
2018,1,9,14,0,4.0,65.0,0.9,14.2,67.0,64.78,49.43
2018,1,9,14,15,6.5,81.0,1.0,14.05,83.5,81.34,63.44
2018,1,9,14,30,9.0,97.0,1.1,13.9,100.0,97.88,77.37
2018,1,9,14,45,6.0,73.0,1.2,13.75,75.0,72.86,56.43
2018,1,9,15,0,3.0,49.0,1.3,13.6,50.0,48.33,35.74
2018,1,9,15,15,1.5,36.0,1.3,13.6,36.5,35.19,24.55
2018,1,9,15,30,0.0,23.0,1.3,13.6,23.0,22.19,13.42
2018,1,9,15,45,0.0,18.5,1.25,13.1,18.5,17.84,9.66
2018,1,9,16,0,0.0,14.0,1.2,12.6,14.0,13.5,5.86
2018,1,9,16,15,0.0,10.5,1.2,12.4,10.5,10.12,2.84
2018,1,9,16,30,0.0,7.0,1.2,12.2,7.0,6.74,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2018,1,9,17,0,0.0,1.0,1.2,11.8,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,7,15,1.0,1.5,1.45,8.85,1.5,0.0,0.0
2018,1,10,7,30,2.0,3.0,1.5,9.2,3.0,3.47,0.0
2018,1,10,7,45,1.0,10.5,1.55,9.6,10.5,10.43,0.0
2018,1,10,8,0,0.0,18.0,1.6,10.0,18.0,17.37,8.2
2018,1,10,8,15,0.0,27.0,1.65,10.2,27.0,26.06,16.36
2018,1,10,8,30,0.0,36.0,1.7,10.4,36.0,34.76,24.15
2018,1,10,8,45,21.0,55.0,1.8,10.6,60.5,66.35,51.56
2018,1,10,9,0,42.0,74.0,1.9,10.8,85.0,98.31,79.29
2018,1,10,9,15,38.0,91.5,1.9,10.9,102.5,116.42,94.8
2018,1,10,9,30,34.0,109.0,1.9,11.0,120.0,134.1,109.69
2018,1,10,9,45,17.0,85.5,1.95,11.05,91.0,97.07,78.03
2018,1,10,10,0,0.0,62.0,2.0,11.1,62.0,59.92,45.97
2018,1,10,10,15,0.0,65.5,2.05,11.2,65.5,63.31,48.81
2018,1,10,10,30,0.0,69.0,2.1,11.3,69.0,66.7,51.6
2018,1,10,10,45,0.0,84.5,2.1,11.35,84.5,81.86,64.36
2018,1,10,11,0,0.0,100.0,2.1,11.4,100.0,97.44,77.4
2018,1,10,11,15,0.5,108.0,2.15,11.55,108.0,105.78,84.26
2018,1,10,11,30,1.0,116.0,2.2,11.7,116.0,114.12,91.12
2018,1,10,11,45,5.5,136.0,2.2,11.8,138.5,137.39,110.54
2018,1,10,12,0,10.0,156.0,2.2,11.9,161.0,160.72,129.82
2018,1,10,12,15,8.0,147.5,2.2,11.95,151.5,150.37,121.13
2018,1,10,12,30,6.0,139.0,2.2,12.0,142.0,140.18,112.64
2018,1,10,12,45,3.0,132.0,2.15,12.1,133.5,131.03,104.98
2018,1,10,13,0,0.0,125.0,2.1,12.2,125.0,122.05,97.47
2018,1,10,13,15,0.0,123.0,2.05,12.3,123.0,120.01,95.82
2018,1,10,13,30,0.0,121.0,2.0,12.4,121.0,117.97,94.19
2018,1,10,13,45,0.5,115.0,1.95,12.5,115.0,112.23,89.48
2018,1,10,14,0,1.0,109.0,1.9,12.6,109.0,106.49,84.77
2018,1,10,14,15,3.5,116.0,1.75,12.6,117.0,114.53,91.63
2018,1,10,14,30,6.0,123.0,1.6,12.6,125.0,122.35,98.26
2018,1,10,14,45,70.5,111.5,1.45,12.65,134.5,136.46,109.46
2018,1,10,15,0,135.0,100.0,1.3,12.7,144.0,145.1,115.03
2018,1,10,15,15,230.0,85.5,1.3,12.7,149.5,153.1,118.24
2018,1,10,15,30,325.0,71.0,1.3,12.7,155.0,151.71,112.0
2018,1,10,15,45,283.0,63.5,0.95,12.3,127.5,119.04,83.93
2018,1,10,16,0,241.0,56.0,0.6,11.9,100.0,90.05,59.93
2018,1,10,16,15,131.0,41.0,0.65,11.75,64.0,51.58,32.17
2018,1,10,16,30,21.0,26.0,0.7,11.6,28.0,25.93,14.53
2018,1,10,16,45,10.5,15.0,0.7,11.4,16.0,14.51,0.0
2018,1,10,17,0,0.0,4.0,0.7,11.2,4.0,3.93,0.0
2018,1,10,17,15,0.0,2.0,0.7,11.2,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.3,11.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.3,11.3,6.0,10.62,0.0
2018,1,11,7,45,94.0,17.5,0.3,11.45,26.0,57.76,3.95
2018,1,11,8,0,170.0,29.0,0.3,11.6,46.0,108.12,76.87
2018,1,11,8,15,93.5,43.5,0.45,11.9,53.5,94.37,71.99
2018,1,11,8,30,17.0,58.0,0.6,12.2,61.0,69.79,53.44
2018,1,11,8,45,15.0,76.5,0.7,12.55,79.5,85.69,67.38
2018,1,11,9,0,13.0,95.0,0.8,12.9,98.0,104.53,83.43
2018,1,11,9,15,32.5,111.5,0.95,13.2,121.5,137.72,111.44
2018,1,11,9,30,52.0,128.0,1.1,13.5,145.0,166.99,135.89
2018,1,11,9,45,50.0,119.0,1.2,13.8,136.5,154.28,125.24
2018,1,11,10,0,48.0,110.0,1.3,14.1,128.0,142.66,115.53
2018,1,11,10,15,24.0,107.0,1.25,14.45,116.0,124.44,99.66
2018,1,11,10,30,0.0,104.0,1.2,14.8,104.0,101.93,80.16
2018,1,11,10,45,2.0,126.5,1.2,15.15,127.5,126.31,100.14
2018,1,11,11,0,4.0,149.0,1.2,15.5,151.0,150.85,119.93
2018,1,11,11,15,36.5,178.0,1.1,15.75,196.0,209.06,167.37
2018,1,11,11,30,69.0,207.0,1.0,16.0,241.0,262.27,209.61
2018,1,11,11,45,133.5,217.0,0.9,16.25,284.5,322.09,256.83
2018,1,11,12,0,198.0,227.0,0.8,16.5,328.0,373.82,296.57
2018,1,11,12,15,255.5,218.5,0.9,16.65,348.5,405.34,321.26
2018,1,11,12,30,313.0,210.0,1.0,16.8,369.0,428.09,339.3
2018,1,11,12,45,280.5,211.5,1.1,16.9,352.5,402.96,319.6
2018,1,11,13,0,248.0,213.0,1.2,17.0,336.0,377.99,300.2
2018,1,11,13,15,250.0,204.5,1.35,17.0,325.5,362.94,289.07
2018,1,11,13,30,252.0,196.0,1.5,17.0,315.0,347.11,277.01
2018,1,11,13,45,375.0,165.5,1.6,16.95,333.5,375.52,300.07
2018,1,11,14,0,498.0,135.0,1.7,16.9,352.0,391.2,311.99
2018,1,11,14,15,565.5,113.5,1.7,16.7,344.5,383.2,304.26
2018,1,11,14,30,633.0,92.0,1.7,16.5,337.0,367.0,289.2
2018,1,11,14,45,591.5,89.5,1.7,16.3,302.5,321.82,251.13
2018,1,11,15,0,550.0,87.0,1.7,16.1,268.0,278.67,214.23
2018,1,11,15,15,495.0,82.5,1.7,16.1,230.5,231.95,174.26
2018,1,11,15,30,440.0,78.0,1.7,16.1,193.0,188.18,136.78
2018,1,11,15,45,364.5,70.0,1.25,15.1,154.5,142.55,99.36
2018,1,11,16,0,289.0,62.0,0.8,14.1,116.0,103.75,68.74
2018,1,11,16,15,241.0,50.0,0.85,13.5,87.0,71.12,43.53
