Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,420.0,141.5,1.35,15.55,313.5,437.8,354.61
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,467.67,376.53
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,517.12,414.48
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,567.41,452.26
2018,2,1,10,45,590.5,146.0,1.75,17.65,449.0,595.23,472.36
2018,2,1,11,0,612.0,148.0,1.9,18.1,474.0,618.06,488.85
2018,2,1,11,15,595.0,158.0,2.0,18.4,483.0,619.42,488.82
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,615.23,484.93
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,633.42,498.54
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,646.03,507.91
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,650.55,511.4
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,651.97,512.62
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,670.79,527.92
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,682.89,537.68
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,651.45,513.52
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,615.89,486.17
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,569.78,450.45
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,524.55,414.9
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,492.07,389.0
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,457.23,360.49
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,410.05,321.51
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,364.03,282.81
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,329.56,251.69
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,291.5,216.28
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,244.08,174.03
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,197.6,132.39
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,143.23,88.26
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,96.22,53.0
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,56.45,27.25
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,24.24,13.43
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,18.18,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,6.88,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,44.49,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,113.85,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,171.72,122.05
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,227.07,176.49
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,295.69,236.83
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,369.95,300.55
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,399.38,326.8
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,422.36,346.51
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,436.99,358.19
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,443.73,362.85
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,512.23,416.82
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,580.44,469.01
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,593.07,476.87
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,602.15,482.23
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,610.19,486.94
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,615.34,489.4
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,620.62,491.94
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,620.46,490.53
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,617.22,487.05
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,611.79,481.97
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,618.2,486.76
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,624.99,491.58
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,624.89,491.43
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,621.2,488.57
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,608.75,479.44
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,592.73,467.45
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,584.61,461.33
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,571.59,450.89
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,526.2,414.86
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,480.36,377.94
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,443.98,347.33
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,405.14,313.71
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,349.03,266.26
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,295.57,220.32
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,239.57,172.87
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,189.32,130.42
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,142.29,90.54
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,98.66,55.67
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,58.93,29.32
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,26.18,15.38
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,16.03,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,7.86,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,44.76,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,114.57,1.56
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,189.58,135.71
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,263.81,203.77
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,323.85,257.07
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,388.14,311.96
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,441.87,356.93
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,496.93,401.25
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,542.97,437.28
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,588.46,471.77
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,622.03,496.22
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,657.83,521.33
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,686.27,540.03
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,712.19,556.81
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,731.94,568.55
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,748.67,578.19
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,759.52,584.28
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,767.03,588.2
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,768.53,588.09
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,766.62,585.8
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,758.53,580.19
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,747.07,572.39
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,729.86,560.25
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,709.5,546.03
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,684.81,528.78
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,657.32,508.39
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,624.06,483.81
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,588.49,456.95
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,548.39,425.8
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,506.71,392.68
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,460.58,355.58
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,413.8,316.87
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,363.62,274.25
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,314.07,231.13
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,261.12,185.43
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,210.5,141.37
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,158.05,97.41
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,110.55,60.14
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,62.98,29.25
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,26.5,15.81
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,15.8,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,8.85,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,8.74,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,18.11,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,35.73,22.81
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,49.47,35.69
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,78.45,60.58
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,105.96,84.1
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,161.63,130.79
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,214.77,174.54
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,236.29,191.52
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,256.89,207.49
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,260.88,209.77
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,255.52,204.55
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,266.45,212.62
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,277.19,220.37
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,347.35,275.76
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,410.52,324.46
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,511.17,403.42
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,613.16,480.87
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,638.02,498.51
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,657.81,512.98
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,685.32,533.87
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,706.51,549.72
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,712.89,553.94
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,711.64,552.93
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,687.12,534.81
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,659.77,513.95
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,627.09,488.99
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,592.1,461.89
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,553.89,432.07
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,512.6,399.22
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,466.73,362.11
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,420.02,323.29
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,368.82,279.91
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,318.29,236.01
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,265.53,190.2
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,214.88,145.8
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,162.0,101.18
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,113.87,62.96
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,65.31,30.77
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,27.69,13.44
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,16.09,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,9.83,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,45.2,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,116.91,31.25
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,190.11,138.74
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,267.53,208.15
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,326.77,260.92
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,387.89,313.8
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,440.87,358.79
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,495.1,403.29
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,541.68,440.47
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,587.9,476.33
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,626.39,505.54
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,659.1,529.52
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,684.32,546.48
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,706.73,561.3
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,687.99,545.75
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,656.29,519.76
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,611.19,482.91
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,565.71,445.42
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,558.09,439.03
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,556.55,436.76
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,541.28,424.43
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,524.93,411.37
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,545.71,427.62
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,556.67,436.27
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,590.2,462.79
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,612.51,480.24
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,595.0,466.26
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,574.0,449.46
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,520.13,407.03
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,468.61,366.02
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,445.17,345.74
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,415.23,319.03
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,366.91,277.74
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,318.32,235.21
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,265.78,189.63
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,215.42,145.51
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,163.25,101.6
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,115.96,64.13
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,68.55,32.7
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,28.9,13.61
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,16.38,0.0
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,10.81,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,67.15,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,153.0,56.39
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,225.05,166.5
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,301.54,236.82
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,363.08,292.73
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,428.5,350.0
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,482.26,396.07
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,533.19,438.32
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,579.12,475.14
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,624.19,510.09
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,661.66,538.19
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,697.18,562.75
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,726.45,582.49
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,752.89,600.01
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,772.97,612.42
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,789.79,622.49
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,800.63,629.02
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,807.92,633.15
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,807.85,631.77
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,804.17,627.99
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,795.79,621.5
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,783.85,612.63
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,766.66,600.34
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,746.15,585.75
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,719.27,566.37
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,689.43,544.04
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,655.25,517.56
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,618.59,488.74
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,577.22,455.81
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,534.05,420.74
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,486.74,381.5
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,438.58,340.6
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,386.55,295.82
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,334.79,250.15
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,279.66,201.72
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,227.11,155.04
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,172.21,108.13
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,122.07,67.66
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,73.17,34.7
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,33.79,16.5
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,16.67,0.52
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,10.81,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,57.64,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,137.35,60.42
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,206.92,153.32
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,277.66,216.78
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,337.46,269.83
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,401.25,324.38
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,455.17,369.64
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,510.32,414.3
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,556.45,449.71
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,601.97,483.41
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,640.04,510.45
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,672.08,531.68
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,701.2,550.02
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,727.8,566.28
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,747.81,577.34
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,764.78,586.18
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,775.76,590.58
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,783.41,592.63
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,785.02,591.23
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,783.17,587.63
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,774.9,579.31
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,763.27,568.86
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,745.66,554.54
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,724.95,538.41
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,700.01,523.68
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,672.24,505.77
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,639.1,482.74
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,603.68,457.51
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,563.44,428.36
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,522.31,397.59
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,475.95,361.67
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,428.93,324.14
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,377.65,282.12
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,327.0,239.44
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,273.65,194.95
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,222.66,151.56
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,170.05,107.76
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,121.06,68.85
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,73.62,36.79
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,35.79,17.98
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,19.48,3.65
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,12.78,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,60.08,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,143.07,71.51
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,212.07,157.55
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,286.27,222.96
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,343.64,273.17
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,408.54,327.29
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,462.66,370.93
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,517.94,413.53
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,565.3,449.14
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,612.18,483.24
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,647.0,507.9
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,684.23,532.51
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,714.05,552.02
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,741.26,569.63
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,760.99,581.98
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,777.63,592.27
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,789.35,599.11
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,797.66,603.78
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,799.29,604.03
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,797.4,602.09
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,789.74,596.95
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,778.59,589.57
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,762.38,579.3
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,742.85,566.75
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,717.34,549.99
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,688.85,530.51
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,654.82,505.8
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,618.33,478.73
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,578.18,447.97
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,536.22,415.07
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,489.79,377.93
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,442.45,339.02
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,390.26,295.23
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,337.86,250.12
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,283.64,203.49
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,231.34,157.81
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,177.17,111.81
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,127.4,71.55
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,77.98,37.59
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,37.44,17.68
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,18.23,4.61
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,13.76,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,71.36,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,162.25,87.99
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,230.09,169.89
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,303.47,234.41
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,364.03,287.34
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,428.29,341.39
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,481.38,385.1
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,531.58,425.21
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,577.0,460.07
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,621.57,493.22
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,659.7,520.77
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,695.89,545.45
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,725.63,565.44
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,752.65,583.41
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,772.25,596.2
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,788.65,606.82
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,799.64,613.55
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,807.13,618.01
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,805.58,616.69
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,800.47,613.09
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,772.13,593.31
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,744.57,574.24
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,720.8,557.97
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,694.61,539.68
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,676.9,526.65
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,655.83,510.9
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,630.99,492.16
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,602.87,470.57
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,552.18,431.08
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,501.79,391.27
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,446.35,347.01
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,393.36,303.91
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,346.24,264.56
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,300.09,225.09
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,252.01,183.97
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,205.75,143.85
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,155.09,102.88
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,111.95,69.77
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,71.07,40.83
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,38.31,21.46
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,20.77,7.4
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,12.78,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,47.93,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,120.73,71.27
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,207.19,156.98
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,304.17,240.21
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,364.3,293.72
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,428.07,348.5
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,481.57,393.54
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,535.93,437.69
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,577.12,470.83
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,621.22,505.17
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,652.76,528.53
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,681.52,548.5
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,679.14,545.37
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,669.04,536.54
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,601.72,481.7
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,522.83,417.42
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,503.93,401.41
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,475.06,377.59
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,517.04,410.84
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,549.73,436.68
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,551.28,437.96
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,551.28,438.22
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,586.06,466.87
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,609.53,486.65
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,638.78,511.27
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,655.5,525.99
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,624.58,502.16
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,591.17,476.07
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,531.26,427.88
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,474.32,381.51
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,426.73,342.23
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,380.63,303.44
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,352.7,277.5
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,318.65,244.91
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,283.74,210.59
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,243.32,170.62
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,187.65,121.34
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,135.8,77.67
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,83.72,40.87
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,41.67,19.56
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,18.78,7.23
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,14.74,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,83.64,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,177.18,111.89
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,246.45,189.35
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,322.56,257.9
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,382.33,311.81
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,445.18,366.31
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,470.95,389.33
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,494.92,409.43
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,450.77,373.21
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,388.29,321.03
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,363.35,298.96
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,323.94,264.62
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,310.27,252.51
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,286.44,232.05
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,291.36,235.88
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,296.11,239.54
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,238.55,192.28
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,176.42,140.88
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,215.46,173.18
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,261.14,210.32
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,312.5,252.29
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,362.92,293.05
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,421.0,341.02
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,474.93,385.01
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,405.83,329.6
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,345.46,280.77
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,285.1,232.82
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,225.99,184.98
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,317.94,262.17
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,394.8,324.58
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,351.89,288.67
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,310.17,253.53
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,333.97,269.56
2018,2,11,15,30,743.0,79.0,5.1,11.7,361.0,337.1,265.1
2018,2,11,15,45,711.5,74.0,4.9,11.3,317.5,284.49,217.01
2018,2,11,16,0,680.0,69.0,4.7,10.9,274.0,233.88,170.42
2018,2,11,16,15,628.5,63.0,4.55,10.55,228.0,180.75,123.09
2018,2,11,16,30,577.0,57.0,4.4,10.2,182.0,132.38,81.97
2018,2,11,16,45,491.0,49.0,4.3,9.9,137.0,84.33,46.67
