Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.5,2.45,4.95,9.5,0.0,0.0
2018,2,22,7,0,127.0,15.0,2.6,5.3,19.0,46.57,0.0
2018,2,22,7,15,281.0,27.0,2.8,5.75,56.5,128.65,77.26
2018,2,22,7,30,435.0,39.0,3.0,6.2,94.0,212.71,164.67
2018,2,22,7,45,528.5,46.0,3.25,6.65,142.0,279.65,226.85
2018,2,22,8,0,622.0,53.0,3.5,7.1,190.0,354.43,294.31
2018,2,22,8,15,678.0,57.5,3.6,7.55,239.5,412.41,346.52
2018,2,22,8,30,734.0,62.0,3.7,8.0,289.0,476.59,402.05
2018,2,22,8,45,771.5,65.5,3.8,8.4,337.5,531.57,448.43
2018,2,22,9,0,809.0,69.0,3.9,8.8,386.0,587.21,493.93
2018,2,22,9,15,835.0,71.5,3.9,9.15,430.5,634.47,531.33
2018,2,22,9,30,861.0,74.0,3.9,9.5,475.0,680.79,566.44
2018,2,22,9,45,880.0,75.5,3.95,9.85,514.5,715.31,590.93
2018,2,22,10,0,899.0,77.0,4.0,10.2,554.0,752.13,616.97
2018,2,22,10,15,910.5,79.0,4.05,10.4,586.5,781.65,637.55
2018,2,22,10,30,922.0,81.0,4.1,10.6,619.0,808.37,655.99
2018,2,22,10,45,929.0,82.5,4.2,10.75,644.0,827.98,669.63
2018,2,22,11,0,936.0,84.0,4.3,10.9,669.0,844.32,681.04
2018,2,22,11,15,904.5,97.0,4.4,10.95,675.0,839.14,676.89
2018,2,22,11,30,873.0,110.0,4.5,11.0,681.0,834.55,673.47
2018,2,22,11,45,530.5,174.5,4.65,11.0,523.0,629.32,515.67
2018,2,22,12,0,188.0,239.0,4.8,11.0,365.0,400.98,328.5
2018,2,22,12,15,95.5,189.5,4.9,10.9,253.5,272.54,223.46
2018,2,22,12,30,3.0,140.0,5.0,10.8,142.0,138.72,110.71
2018,2,22,12,45,38.5,197.5,5.1,10.65,223.0,227.42,185.25
2018,2,22,13,0,74.0,255.0,5.2,10.5,304.0,311.92,254.95
2018,2,22,13,15,123.5,241.0,5.25,10.4,321.0,335.88,275.89
2018,2,22,13,30,173.0,227.0,5.3,10.3,338.0,351.49,290.03
2018,2,22,13,45,144.5,225.5,5.4,10.15,316.0,324.65,267.7
2018,2,22,14,0,116.0,224.0,5.5,10.0,294.0,299.1,246.45
2018,2,22,14,15,175.5,228.5,5.5,9.85,328.5,333.77,275.96
2018,2,22,14,30,235.0,233.0,5.5,9.7,363.0,366.04,302.79
2018,2,22,14,45,402.5,181.0,5.5,9.55,387.0,392.18,325.29
2018,2,22,15,0,570.0,129.0,5.5,9.4,411.0,402.17,332.63
2018,2,22,15,15,576.0,124.0,5.5,9.4,388.5,371.54,304.6
2018,2,22,15,30,582.0,119.0,5.5,9.4,366.0,339.16,274.34
2018,2,22,15,45,469.5,113.5,5.3,9.0,298.5,264.52,210.62
2018,2,22,16,0,357.0,108.0,5.1,8.6,231.0,201.81,157.56
2018,2,22,16,15,436.5,88.5,4.85,8.25,217.0,180.21,133.55
2018,2,22,16,30,516.0,69.0,4.6,7.9,203.0,150.16,101.73
2018,2,22,16,45,459.0,60.0,4.35,7.55,160.5,104.81,64.79
2018,2,22,17,0,402.0,51.0,4.1,7.2,118.0,65.65,37.71
2018,2,22,17,15,304.5,40.0,3.95,6.95,81.0,31.63,22.1
2018,2,22,17,30,207.0,29.0,3.8,6.7,44.0,22.93,8.79
2018,2,22,17,45,109.0,15.5,3.65,6.45,23.0,15.24,0.0
2018,2,22,18,0,11.0,2.0,3.5,6.2,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,6.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,45,104.5,9.0,1.55,1.65,12.5,0.0,0.0
2018,2,23,7,0,209.0,18.0,1.6,2.4,25.0,70.77,0.0
2018,2,23,7,15,369.0,27.0,2.05,3.15,65.0,157.77,101.96
2018,2,23,7,30,529.0,36.0,2.5,3.9,105.0,240.65,188.26
2018,2,23,7,45,613.5,42.0,2.9,4.65,155.0,308.4,251.96
2018,2,23,8,0,698.0,48.0,3.3,5.4,205.0,382.66,319.5
2018,2,23,8,15,748.0,52.5,3.55,5.8,256.5,444.21,375.18
2018,2,23,8,30,798.0,57.0,3.8,6.2,308.0,508.24,431.07
2018,2,23,8,45,830.5,60.5,4.05,6.65,357.0,562.96,477.71
2018,2,23,9,0,863.0,64.0,4.3,7.1,406.0,617.83,523.31
2018,2,23,9,15,885.0,67.0,4.3,7.45,451.5,660.91,557.65
2018,2,23,9,30,907.0,70.0,4.3,7.8,497.0,706.59,591.63
2018,2,23,9,45,922.0,72.5,4.3,8.1,536.5,745.08,619.17
2018,2,23,10,0,937.0,75.0,4.3,8.4,576.0,781.26,644.63
2018,2,23,10,15,947.5,76.5,4.3,8.7,609.0,810.3,664.41
2018,2,23,10,30,958.0,78.0,4.3,9.0,642.0,836.38,681.89
2018,2,23,10,45,963.5,80.0,4.3,9.3,667.0,855.93,694.44
2018,2,23,11,0,969.0,82.0,4.3,9.6,692.0,872.02,704.52
2018,2,23,11,15,973.5,82.5,4.3,9.8,710.0,882.07,710.5
2018,2,23,11,30,978.0,83.0,4.3,10.0,728.0,888.48,713.99
2018,2,23,11,45,980.0,83.5,4.3,10.2,737.5,889.18,713.44
2018,2,23,12,0,982.0,84.0,4.3,10.4,747.0,886.15,710.38
2018,2,23,12,15,980.5,85.0,4.25,10.55,748.5,877.15,702.86
2018,2,23,12,30,979.0,86.0,4.2,10.7,750.0,864.52,692.88
2018,2,23,12,45,974.5,87.5,4.2,10.85,743.0,846.55,679.52
2018,2,23,13,0,970.0,89.0,4.2,11.0,736.0,825.19,663.8
2018,2,23,13,15,965.5,88.5,4.15,11.0,721.0,798.46,644.2
2018,2,23,13,30,961.0,88.0,4.1,11.0,706.0,768.65,622.41
2018,2,23,13,45,954.0,86.5,4.05,11.05,683.0,733.17,596.25
2018,2,23,14,0,947.0,85.0,4.0,11.1,660.0,695.1,566.39
2018,2,23,14,15,936.5,83.5,3.9,11.05,629.5,652.52,532.25
2018,2,23,14,30,926.0,82.0,3.8,11.0,599.0,608.02,495.9
2018,2,23,14,45,911.0,80.0,3.7,10.9,562.0,558.96,455.22
2018,2,23,15,0,896.0,78.0,3.6,10.8,525.0,508.85,412.65
2018,2,23,15,15,875.0,75.5,3.6,10.8,482.0,454.5,365.61
2018,2,23,15,30,854.0,73.0,3.6,10.8,439.0,400.32,317.43
2018,2,23,15,45,822.5,70.0,3.2,10.3,391.0,342.58,265.49
2018,2,23,16,0,791.0,67.0,2.8,9.8,343.0,286.67,214.27
2018,2,23,16,15,747.0,62.0,2.4,8.8,292.5,228.14,161.53
2018,2,23,16,30,703.0,57.0,2.0,7.8,242.0,173.5,113.14
2018,2,23,16,45,635.0,51.0,1.65,6.85,192.0,117.57,67.9
2018,2,23,17,0,567.0,45.0,1.3,5.9,142.0,70.41,36.16
2018,2,23,17,15,449.0,36.5,1.3,5.4,97.5,28.36,19.51
2018,2,23,17,30,331.0,28.0,1.3,4.9,53.0,22.93,10.16
2018,2,23,17,45,177.0,16.0,1.3,4.45,28.0,15.73,0.0
2018,2,23,18,0,23.0,4.0,1.3,4.0,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.3,3.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,24,6,45,75.5,9.5,1.5,2.9,12.5,0.0,0.0
2018,2,24,7,0,151.0,19.0,1.5,3.7,25.0,57.53,0.0
2018,2,24,7,15,292.5,30.5,1.8,4.55,63.0,140.02,94.23
2018,2,24,7,30,434.0,42.0,2.1,5.4,101.0,218.69,171.45
2018,2,24,7,45,518.5,50.0,2.35,6.25,148.5,283.88,231.34
2018,2,24,8,0,603.0,58.0,2.6,7.1,196.0,356.09,295.72
2018,2,24,8,15,542.5,75.5,2.65,7.65,221.5,372.7,312.78
2018,2,24,8,30,482.0,93.0,2.7,8.2,247.0,379.87,320.26
2018,2,24,8,45,450.5,115.5,2.8,8.7,276.5,406.16,342.09
2018,2,24,9,0,419.0,138.0,2.9,9.2,306.0,428.37,359.44
2018,2,24,9,15,477.5,141.5,3.0,9.65,353.0,484.48,404.9
2018,2,24,9,30,536.0,145.0,3.1,10.1,400.0,542.91,451.12
2018,2,24,9,45,648.5,130.0,3.15,10.55,463.0,625.09,515.74
2018,2,24,10,0,761.0,115.0,3.2,11.0,526.0,707.18,577.95
2018,2,24,10,15,815.5,106.0,3.35,11.3,569.5,751.4,609.54
2018,2,24,10,30,870.0,97.0,3.5,11.6,613.0,797.68,642.63
2018,2,24,10,45,871.5,101.5,3.6,11.9,636.5,815.5,654.21
2018,2,24,11,0,873.0,106.0,3.7,12.2,660.0,830.02,663.64
2018,2,24,11,15,854.5,115.0,3.75,12.2,669.5,829.91,662.96
2018,2,24,11,30,836.0,124.0,3.8,12.2,679.0,826.17,659.88
2018,2,24,11,45,723.0,165.0,3.9,12.2,650.0,779.57,625.53
2018,2,24,12,0,610.0,206.0,4.0,12.2,621.0,726.33,584.08
2018,2,24,12,15,568.5,221.5,4.05,12.1,609.0,700.02,563.73
2018,2,24,12,30,527.0,237.0,4.1,12.0,597.0,674.82,543.87
2018,2,24,12,45,512.0,240.0,4.1,11.95,587.0,655.94,529.24
2018,2,24,13,0,497.0,243.0,4.1,11.9,577.0,635.6,513.45
2018,2,24,13,15,415.0,260.5,4.15,11.85,535.5,579.89,469.22
2018,2,24,13,30,333.0,278.0,4.2,11.8,494.0,522.15,423.19
2018,2,24,13,45,221.5,263.5,4.2,11.75,405.0,415.95,338.34
2018,2,24,14,0,110.0,249.0,4.2,11.7,316.0,321.04,260.96
2018,2,24,14,15,128.5,231.0,4.2,11.6,306.0,308.75,251.95
2018,2,24,14,30,147.0,213.0,4.2,11.5,296.0,294.95,241.24
2018,2,24,14,45,253.5,193.0,4.2,11.45,325.0,325.67,267.07
2018,2,24,15,0,360.0,173.0,4.2,11.4,354.0,346.25,283.25
2018,2,24,15,15,421.0,155.0,4.2,11.4,350.0,336.35,273.38
2018,2,24,15,30,482.0,137.0,4.2,11.4,346.0,319.95,257.02
2018,2,24,15,45,447.0,124.0,4.05,11.05,301.5,269.47,213.17
2018,2,24,16,0,412.0,111.0,3.9,10.7,257.0,221.95,171.5
2018,2,24,16,15,479.0,88.0,3.55,10.2,234.0,191.64,140.68
2018,2,24,16,30,546.0,65.0,3.2,9.7,211.0,154.03,103.11
2018,2,24,16,45,456.0,59.0,2.9,9.25,164.0,105.63,65.07
2018,2,24,17,0,366.0,53.0,2.6,8.8,117.0,67.17,39.43
2018,2,24,17,15,297.5,42.5,2.4,8.25,83.5,33.7,24.01
2018,2,24,17,30,229.0,32.0,2.2,7.7,50.0,25.28,12.63
2018,2,24,17,45,120.5,17.0,2.0,7.2,26.0,16.71,0.0
2018,2,24,18,0,12.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,1.75,6.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,45,69.5,9.0,1.1,2.9,12.0,8.85,0.0
2018,2,25,7,0,139.0,18.0,1.1,3.6,24.0,53.94,0.0
2018,2,25,7,15,295.5,30.5,1.15,4.3,65.0,142.37,99.02
2018,2,25,7,30,452.0,43.0,1.2,5.0,106.0,227.92,179.19
2018,2,25,7,45,547.5,49.0,1.25,5.7,156.0,296.65,241.28
2018,2,25,8,0,643.0,55.0,1.3,6.4,206.0,373.27,308.32
2018,2,25,8,15,694.5,60.0,1.45,7.25,256.5,431.28,358.68
2018,2,25,8,30,746.0,65.0,1.6,8.1,307.0,494.96,411.7
2018,2,25,8,45,781.5,69.0,1.75,8.9,356.0,550.3,456.35
2018,2,25,9,0,817.0,73.0,1.9,9.7,405.0,606.12,499.92
2018,2,25,9,15,842.5,75.0,2.0,10.35,449.5,653.09,535.45
2018,2,25,9,30,868.0,77.0,2.1,11.0,494.0,699.04,568.25
2018,2,25,9,45,886.0,79.0,2.2,11.7,533.5,733.78,591.49
2018,2,25,10,0,904.0,81.0,2.3,12.4,573.0,770.78,616.2
2018,2,25,10,15,916.0,82.0,2.25,12.75,605.5,799.72,634.43
2018,2,25,10,30,928.0,83.0,2.2,13.1,638.0,825.87,650.53
2018,2,25,10,45,937.0,84.0,2.2,13.4,664.0,846.61,663.26
2018,2,25,11,0,946.0,85.0,2.2,13.7,690.0,864.09,673.76
2018,2,25,11,15,952.0,85.0,2.15,13.95,708.0,874.61,679.11
2018,2,25,11,30,958.0,85.0,2.1,14.2,726.0,881.58,682.15
2018,2,25,11,45,961.0,85.5,2.1,14.45,736.0,883.04,682.01
2018,2,25,12,0,964.0,86.0,2.1,14.7,746.0,880.83,679.54
2018,2,25,12,15,956.5,89.5,2.15,14.85,745.5,869.77,671.85
2018,2,25,12,30,949.0,93.0,2.2,15.0,745.0,855.23,661.91
2018,2,25,12,45,952.0,91.0,2.25,15.1,740.0,839.61,651.46
2018,2,25,13,0,955.0,89.0,2.3,15.2,735.0,820.47,638.58
2018,2,25,13,15,951.0,88.0,2.4,15.15,720.0,793.77,621.09
2018,2,25,13,30,947.0,87.0,2.5,15.1,705.0,764.02,601.32
2018,2,25,13,45,941.0,85.5,2.55,15.1,682.5,729.49,577.47
2018,2,25,14,0,935.0,84.0,2.6,15.1,660.0,692.33,550.32
2018,2,25,14,15,925.0,82.5,2.7,14.9,630.0,650.3,518.86
2018,2,25,14,30,915.0,81.0,2.8,14.7,600.0,606.35,485.0
2018,2,25,14,45,901.0,78.5,2.9,14.5,563.0,557.56,446.37
2018,2,25,15,0,887.0,76.0,3.0,14.3,526.0,507.68,405.61
2018,2,25,15,15,866.5,73.5,3.0,14.3,483.5,453.68,359.83
2018,2,25,15,30,846.0,71.0,3.0,14.3,441.0,399.89,312.93
2018,2,25,15,45,808.5,68.5,3.0,13.45,391.5,340.76,261.67
2018,2,25,16,0,771.0,66.0,3.0,12.6,342.0,284.08,211.3
2018,2,25,16,15,727.0,62.0,2.7,11.7,292.5,227.27,160.51
2018,2,25,16,30,683.0,58.0,2.4,10.8,243.0,174.38,113.91
2018,2,25,16,45,617.5,53.0,2.1,9.85,194.5,120.35,70.21
2018,2,25,17,0,552.0,48.0,1.8,8.9,146.0,74.87,39.27
2018,2,25,17,15,401.0,39.5,1.8,8.4,98.5,32.91,23.39
2018,2,25,17,30,250.0,31.0,1.8,7.9,51.0,25.51,13.61
2018,2,25,17,45,128.5,16.0,1.75,7.35,26.0,15.73,0.0
2018,2,25,18,0,7.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,1.7,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,8.35,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.8,8.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,2.95,8.45,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.1,8.5,6.0,5.78,0.0
2018,2,26,7,45,0.0,11.0,3.2,8.55,11.0,10.6,3.53
2018,2,26,8,0,0.0,16.0,3.3,8.6,16.0,15.43,7.82
2018,2,26,8,15,0.0,15.0,3.35,8.7,15.0,14.47,7.01
2018,2,26,8,30,0.0,14.0,3.4,8.8,14.0,13.5,6.16
2018,2,26,8,45,0.0,20.5,3.5,8.9,20.5,19.78,11.62
2018,2,26,9,0,0.0,27.0,3.6,9.0,27.0,26.06,17.03
2018,2,26,9,15,13.0,90.5,3.65,9.15,97.0,96.6,77.97
2018,2,26,9,30,26.0,154.0,3.7,9.3,167.0,177.35,146.13
2018,2,26,9,45,32.0,175.0,3.75,9.45,192.0,204.54,168.36
2018,2,26,10,0,38.0,196.0,3.8,9.6,217.0,231.88,190.6
2018,2,26,10,15,77.5,228.0,3.85,9.8,274.0,297.34,244.75
2018,2,26,10,30,117.0,260.0,3.9,10.0,331.0,372.61,305.62
2018,2,26,10,45,207.5,271.0,3.9,10.2,402.5,457.49,374.74
2018,2,26,11,0,298.0,282.0,3.9,10.4,474.0,552.45,449.91
2018,2,26,11,15,344.0,277.5,3.9,10.5,505.0,585.44,475.56
2018,2,26,11,30,390.0,273.0,3.9,10.6,536.0,617.63,500.69
2018,2,26,11,45,351.0,288.0,3.9,10.75,527.0,599.79,485.04
2018,2,26,12,0,312.0,303.0,3.9,10.9,518.0,580.59,468.65
2018,2,26,12,15,257.5,311.5,3.9,10.95,489.0,541.01,436.54
2018,2,26,12,30,203.0,320.0,3.9,11.0,460.0,494.59,399.16
2018,2,26,12,45,249.5,304.5,3.9,11.0,475.5,515.89,417.17
2018,2,26,13,0,296.0,289.0,3.9,11.0,491.0,527.99,427.75
2018,2,26,13,15,380.5,262.0,3.8,10.95,516.0,553.33,449.32
2018,2,26,13,30,465.0,235.0,3.7,10.9,541.0,578.62,470.26
2018,2,26,13,45,597.5,187.5,3.65,10.85,567.0,606.36,493.92
2018,2,26,14,0,730.0,140.0,3.6,10.8,593.0,622.24,507.73
2018,2,26,14,15,760.0,128.5,3.55,10.7,580.5,600.69,490.43
2018,2,26,14,30,790.0,117.0,3.5,10.6,568.0,574.8,469.33
2018,2,26,14,45,654.0,139.5,3.4,10.5,497.5,490.56,400.56
2018,2,26,15,0,518.0,162.0,3.3,10.4,427.0,414.17,337.68
2018,2,26,15,15,499.0,150.5,3.3,10.4,389.0,368.45,299.15
2018,2,26,15,30,480.0,139.0,3.3,10.4,351.0,323.6,260.4
2018,2,26,15,45,493.5,123.0,3.05,9.95,320.5,286.58,226.99
2018,2,26,16,0,507.0,107.0,2.8,9.5,290.0,247.52,190.83
2018,2,26,16,15,375.5,102.5,2.45,8.95,227.5,183.31,137.98
2018,2,26,16,30,244.0,98.0,2.1,8.4,165.0,133.71,99.27
2018,2,26,16,45,189.0,80.5,1.8,7.85,126.0,95.55,68.59
2018,2,26,17,0,134.0,63.0,1.5,7.3,87.0,63.65,44.48
2018,2,26,17,15,90.0,45.5,1.55,7.0,59.5,40.26,30.14
2018,2,26,17,30,46.0,28.0,1.6,6.7,32.0,24.72,13.73
2018,2,26,17,45,30.0,15.5,1.6,6.45,17.5,15.24,0.0
2018,2,26,18,0,14.0,3.0,1.6,6.2,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.55,5.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,6,45,139.5,11.0,2.95,2.95,18.0,41.24,0.0
2018,2,27,7,0,279.0,22.0,3.2,3.5,36.0,106.69,0.0
2018,2,27,7,15,422.5,30.5,3.4,4.05,79.5,185.21,135.19
2018,2,27,7,30,566.0,39.0,3.6,4.6,123.0,265.79,212.04
2018,2,27,7,45,642.0,44.0,3.8,5.15,173.5,331.97,274.17
2018,2,27,8,0,718.0,49.0,4.0,5.7,224.0,403.81,339.54
2018,2,27,8,15,763.5,53.5,4.0,6.25,276.0,464.74,393.7
2018,2,27,8,30,809.0,58.0,4.0,6.8,328.0,527.76,447.49
2018,2,27,8,45,839.0,61.0,4.0,7.35,377.0,581.38,491.77
2018,2,27,9,0,869.0,64.0,4.0,7.9,426.0,630.94,531.44
2018,2,27,9,15,890.5,67.0,3.9,8.35,471.5,678.17,567.23
2018,2,27,9,30,912.0,70.0,3.8,8.8,517.0,724.04,599.79
2018,2,27,9,45,926.5,72.5,3.7,9.3,557.0,762.53,625.92
2018,2,27,10,0,941.0,75.0,3.6,9.8,597.0,798.66,649.84
2018,2,27,10,15,952.5,77.0,3.6,10.15,631.0,829.25,670.18
2018,2,27,10,30,964.0,79.0,3.6,10.5,665.0,856.88,688.23
2018,2,27,10,45,971.5,80.5,3.55,10.8,691.5,877.53,700.97
2018,2,27,11,0,979.0,82.0,3.5,11.1,718.0,894.75,711.27
2018,2,27,11,15,984.0,83.0,3.5,11.35,736.5,905.77,717.64
2018,2,27,11,30,989.0,84.0,3.5,11.6,755.0,913.11,721.54
2018,2,27,11,45,990.5,85.0,3.5,11.85,765.0,913.79,720.84
2018,2,27,12,0,992.0,86.0,3.5,12.1,775.0,910.69,717.66
2018,2,27,12,15,989.5,86.5,3.5,12.25,775.0,900.03,709.51
2018,2,27,12,30,987.0,87.0,3.5,12.4,775.0,885.7,698.95
2018,2,27,12,45,983.5,87.5,3.45,12.55,767.5,867.02,685.11
2018,2,27,13,0,980.0,88.0,3.4,12.7,760.0,844.9,668.93
2018,2,27,13,15,974.5,88.0,3.35,12.75,744.5,817.44,649.21
2018,2,27,13,30,969.0,88.0,3.3,12.8,729.0,786.89,627.29
2018,2,27,13,45,960.5,87.0,3.25,12.85,705.0,750.34,600.91
2018,2,27,14,0,952.0,86.0,3.2,12.9,681.0,711.26,571.7
2018,2,27,14,15,942.0,84.5,3.05,12.85,650.5,668.42,537.89
2018,2,27,14,30,932.0,83.0,2.9,12.8,620.0,623.59,501.91
2018,2,27,14,45,918.5,80.5,2.8,12.75,582.5,574.14,461.75
2018,2,27,15,0,905.0,78.0,2.7,12.7,545.0,523.51,419.64
2018,2,27,15,15,884.5,76.0,2.7,12.7,501.5,468.9,373.45
2018,2,27,15,30,864.0,74.0,2.7,12.7,458.0,414.47,326.05
2018,2,27,15,45,834.5,70.5,2.3,12.2,409.5,355.84,274.12
2018,2,27,16,0,805.0,67.0,1.9,11.7,361.0,298.82,222.59
2018,2,27,16,15,761.0,63.0,1.7,10.7,309.5,239.84,170.16
2018,2,27,16,30,717.0,59.0,1.5,9.7,258.0,184.75,121.63
2018,2,27,16,45,641.5,53.0,1.3,8.75,205.0,126.21,74.22
2018,2,27,17,0,566.0,47.0,1.1,7.8,152.0,77.34,40.36
2018,2,27,17,15,464.5,39.0,1.15,7.3,107.5,34.75,20.38
2018,2,27,17,30,363.0,31.0,1.2,6.8,63.0,24.96,14.44
2018,2,27,17,45,206.0,19.0,1.25,6.25,34.5,18.68,0.0
2018,2,27,18,0,49.0,7.0,1.3,5.7,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.3,5.55,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,48.5,8.5,1.8,4.75,11.0,19.08,0.0
2018,2,28,7,0,97.0,17.0,1.9,5.5,22.0,52.98,1.49
2018,2,28,7,15,77.0,26.0,2.1,6.15,33.0,60.12,42.14
2018,2,28,7,30,57.0,35.0,2.3,6.8,44.0,60.76,45.83
2018,2,28,7,45,31.5,53.0,2.5,7.45,58.0,68.03,53.27
2018,2,28,8,0,6.0,71.0,2.7,8.1,72.0,73.49,58.32
2018,2,28,8,15,4.5,83.0,2.75,8.55,84.0,84.72,68.05
2018,2,28,8,30,3.0,95.0,2.8,9.0,96.0,95.86,77.45
2018,2,28,8,45,17.5,119.5,2.85,9.45,126.5,129.95,106.52
2018,2,28,9,0,32.0,144.0,2.9,9.9,157.0,170.86,140.86
2018,2,28,9,15,70.0,181.0,2.9,10.35,214.0,237.99,196.85
2018,2,28,9,30,108.0,218.0,2.9,10.8,271.0,307.43,253.42
2018,2,28,9,45,74.5,208.0,2.9,11.2,246.0,272.4,223.17
2018,2,28,10,0,41.0,198.0,2.9,11.6,221.0,236.26,192.22
2018,2,28,10,15,47.5,225.5,2.95,11.8,253.5,271.35,220.32
2018,2,28,10,30,54.0,253.0,3.0,12.0,286.0,306.47,247.9
2018,2,28,10,45,70.0,270.5,3.0,12.25,315.0,338.11,272.76
2018,2,28,11,0,86.0,288.0,3.0,12.5,344.0,369.8,297.41
2018,2,28,11,15,156.5,303.0,3.0,12.5,408.5,452.05,363.08
2018,2,28,11,30,227.0,318.0,3.0,12.5,473.0,525.68,420.68
2018,2,28,11,45,166.5,318.0,3.05,12.55,432.5,473.6,378.49
2018,2,28,12,0,106.0,318.0,3.1,12.6,392.0,413.69,330.55
2018,2,28,12,15,111.5,325.0,3.1,12.5,403.0,423.43,338.46
2018,2,28,12,30,117.0,332.0,3.1,12.4,414.0,439.31,350.78
2018,2,28,12,45,84.0,310.0,3.1,12.3,368.5,380.23,304.2
2018,2,28,13,0,51.0,288.0,3.1,12.2,323.0,329.2,263.64
2018,2,28,13,15,39.0,267.0,3.1,12.1,293.5,296.44,237.81
2018,2,28,13,30,27.0,246.0,3.1,12.0,264.0,264.47,212.35
2018,2,28,13,45,34.5,253.5,3.05,11.85,275.5,275.58,221.8
2018,2,28,14,0,42.0,261.0,3.0,11.7,287.0,285.96,230.53
2018,2,28,14,15,47.5,246.5,2.95,11.5,275.0,272.32,220.1
2018,2,28,14,30,53.0,232.0,2.9,11.3,263.0,258.27,209.32
2018,2,28,14,45,45.5,208.5,2.8,11.15,234.0,227.99,185.0
2018,2,28,15,0,38.0,185.0,2.7,11.0,205.0,198.53,161.18
2018,2,28,15,15,69.0,184.0,2.7,11.0,216.5,208.67,169.77
2018,2,28,15,30,100.0,183.0,2.7,11.0,228.0,215.47,175.02
2018,2,28,15,45,52.0,143.0,2.5,10.7,166.0,155.01,125.33
2018,2,28,16,0,4.0,103.0,2.3,10.4,104.0,100.13,80.29
2018,2,28,16,15,25.0,101.0,2.05,10.15,108.0,102.07,81.44
2018,2,28,16,30,46.0,99.0,1.8,9.9,112.0,101.45,79.89
2018,2,28,16,45,45.5,82.5,1.6,9.6,93.0,82.58,63.54
2018,2,28,17,0,45.0,66.0,1.4,9.3,74.0,63.82,47.48
2018,2,28,17,15,29.5,46.5,1.4,9.15,51.0,42.72,30.19
2018,2,28,17,30,14.0,27.0,1.4,9.0,28.0,25.24,14.9
2018,2,28,17,45,10.5,14.5,1.35,8.85,15.0,14.25,0.0
2018,2,28,18,0,7.0,2.0,1.3,8.7,2.0,1.97,0.0
2018,2,28,18,15,3.5,1.0,1.35,8.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,10.55,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,7.0,5.05,10.7,7.0,6.74,0.0
2018,3,1,7,30,0.0,11.0,5.1,10.8,11.0,10.6,3.35
2018,3,1,7,45,0.0,16.0,5.15,10.9,16.0,15.43,7.63
2018,3,1,8,0,0.0,21.0,5.2,11.0,21.0,20.26,11.88
2018,3,1,8,15,0.0,21.5,5.15,11.15,21.5,20.74,12.32
2018,3,1,8,30,0.0,22.0,5.1,11.3,22.0,21.23,12.72
2018,3,1,8,45,0.0,31.0,5.05,11.4,31.0,29.93,20.18
2018,3,1,9,0,0.0,40.0,5.0,11.5,40.0,38.63,27.58
2018,3,1,9,15,0.0,57.0,4.95,11.6,57.0,55.09,41.53
2018,3,1,9,30,0.0,74.0,4.9,11.7,74.0,71.56,55.35
2018,3,1,9,45,0.0,84.0,4.85,11.85,84.0,81.26,63.34
2018,3,1,10,0,0.0,94.0,4.8,12.0,94.0,91.06,71.37
2018,3,1,10,15,0.0,108.0,4.75,12.1,108.0,104.98,82.8
2018,3,1,10,30,0.0,122.0,4.7,12.2,122.0,118.91,94.18
2018,3,1,10,45,0.5,105.0,4.7,12.3,105.5,102.3,80.21
2018,3,1,11,0,1.0,88.0,4.7,12.4,89.0,86.0,66.56
2018,3,1,11,15,0.5,83.0,4.6,12.4,83.5,80.75,62.1
2018,3,1,11,30,0.0,78.0,4.5,12.4,78.0,75.49,57.65
2018,3,1,11,45,0.0,88.0,4.45,12.4,88.0,85.19,65.68
2018,3,1,12,0,0.0,98.0,4.4,12.4,98.0,94.94,73.72
2018,3,1,12,15,11.5,149.0,4.4,12.45,157.0,154.7,123.36
2018,3,1,12,30,23.0,200.0,4.4,12.5,216.0,219.07,176.0
2018,3,1,12,45,40.0,237.0,4.4,12.5,265.0,269.63,217.15
2018,3,1,13,0,57.0,274.0,4.4,12.5,314.0,319.34,257.18
2018,3,1,13,15,33.5,235.0,4.45,12.5,258.5,259.58,208.79
2018,3,1,13,30,10.0,196.0,4.5,12.5,203.0,198.46,158.96
2018,3,1,13,45,9.5,185.5,4.55,12.45,192.0,187.24,150.11
2018,3,1,14,0,9.0,175.0,4.6,12.4,181.0,176.08,141.22
2018,3,1,14,15,6.5,163.5,4.5,12.25,167.5,162.77,130.5
2018,3,1,14,30,4.0,152.0,4.4,12.1,154.0,149.68,119.95
2018,3,1,14,45,8.0,141.0,4.35,11.9,145.0,140.82,113.02
2018,3,1,15,0,12.0,130.0,4.3,11.7,136.0,131.65,105.73
2018,3,1,15,15,27.0,137.0,4.3,11.7,149.5,144.87,117.0
2018,3,1,15,30,42.0,144.0,4.3,11.7,163.0,155.6,125.96
2018,3,1,15,45,73.0,140.0,4.25,11.45,169.0,159.62,128.91
2018,3,1,16,0,104.0,136.0,4.2,11.2,175.0,159.89,128.09
2018,3,1,16,15,206.5,114.5,4.1,10.9,178.0,156.89,121.48
2018,3,1,16,30,309.0,93.0,4.0,10.6,181.0,141.98,103.22
2018,3,1,16,45,246.0,79.0,3.85,10.3,140.5,103.03,71.93
2018,3,1,17,0,183.0,65.0,3.7,10.0,100.0,69.99,47.47
2018,3,1,17,15,132.5,47.5,3.75,9.8,69.0,41.45,27.93
2018,3,1,17,30,82.0,30.0,3.8,9.6,38.0,24.98,14.93
2018,3,1,17,45,41.5,16.5,3.85,9.4,20.5,14.0,0.0
2018,3,1,18,0,1.0,3.0,3.9,9.2,3.0,2.95,0.0
2018,3,1,18,15,0.5,1.5,4.05,9.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,8.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,4.75,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,5.3,1.0,0.0,0.0
2018,3,2,6,45,2.0,8.5,1.3,5.9,8.5,8.81,0.0
2018,3,2,7,0,2.0,16.0,1.4,6.5,16.0,16.0,2.09
2018,3,2,7,15,4.5,31.5,1.65,6.95,32.0,32.66,21.5
2018,3,2,7,30,7.0,47.0,1.9,7.4,48.0,49.64,36.97
2018,3,2,7,45,47.0,68.5,2.15,7.8,80.0,93.12,74.88
2018,3,2,8,0,87.0,90.0,2.4,8.2,112.0,143.35,118.69
2018,3,2,8,15,233.0,105.5,2.65,8.5,182.5,246.84,208.0
2018,3,2,8,30,379.0,121.0,2.9,8.8,253.0,364.24,307.16
2018,3,2,8,45,362.5,140.5,3.1,9.1,281.0,390.89,328.67
2018,3,2,9,0,346.0,160.0,3.3,9.4,309.0,406.97,341.41
2018,3,2,9,15,345.5,159.0,3.45,9.6,320.5,416.0,348.7
2018,3,2,9,30,345.0,158.0,3.6,9.8,332.0,433.59,362.51
2018,3,2,9,45,586.0,132.0,3.8,10.0,454.5,596.04,495.64
2018,3,2,10,0,827.0,106.0,4.0,10.2,577.0,762.22,623.65
2018,3,2,10,15,843.0,107.5,4.05,10.3,610.5,793.41,644.75
2018,3,2,10,30,859.0,109.0,4.1,10.4,644.0,822.11,664.81
2018,3,2,10,45,683.5,169.5,4.2,10.5,605.5,759.35,616.93
2018,3,2,11,0,508.0,230.0,4.3,10.6,567.0,681.88,553.98
2018,3,2,11,15,319.0,278.5,4.35,10.65,492.0,570.05,463.2
2018,3,2,11,30,130.0,327.0,4.4,10.7,417.0,455.5,368.08
2018,3,2,11,45,159.0,334.5,4.45,10.75,446.0,485.93,392.93
2018,3,2,12,0,188.0,342.0,4.5,10.8,475.0,515.48,416.43
2018,3,2,12,15,139.5,307.0,4.5,10.8,406.0,434.79,352.17
2018,3,2,12,30,91.0,272.0,4.5,10.8,337.0,348.72,283.06
2018,3,2,12,45,49.5,230.0,4.55,10.8,265.5,269.99,218.96
2018,3,2,13,0,8.0,188.0,4.6,10.8,194.0,189.85,152.61
2018,3,2,13,15,4.0,145.5,4.65,10.7,148.5,144.49,115.47
2018,3,2,13,30,0.0,103.0,4.7,10.6,103.0,99.78,78.39
2018,3,2,13,45,0.0,86.5,4.7,10.5,86.5,83.72,65.11
2018,3,2,14,0,0.0,70.0,4.7,10.4,70.0,67.72,51.78
2018,3,2,14,15,11.0,112.0,4.6,10.25,118.5,115.34,92.23
2018,3,2,14,30,22.0,154.0,4.5,10.1,167.0,163.51,132.78
2018,3,2,14,45,33.0,168.0,4.45,9.95,186.0,181.77,148.28
2018,3,2,15,0,44.0,182.0,4.4,9.8,205.0,198.72,162.64
2018,3,2,15,15,37.5,158.0,4.4,9.8,176.5,169.83,138.66
2018,3,2,15,30,31.0,134.0,4.4,9.8,148.0,141.76,115.24
2018,3,2,15,45,65.0,126.0,4.05,9.4,151.5,143.83,116.69
2018,3,2,16,0,99.0,118.0,3.7,9.0,155.0,142.01,114.11
2018,3,2,16,15,236.5,107.0,3.55,8.8,179.5,157.81,122.21
2018,3,2,16,30,374.0,96.0,3.4,8.6,204.0,157.62,114.62
2018,3,2,16,45,301.0,82.5,3.3,8.4,159.0,112.44,78.04
2018,3,2,17,0,228.0,69.0,3.2,8.2,114.0,77.16,52.16
2018,3,2,17,15,165.0,52.5,3.15,8.1,80.0,46.33,31.7
2018,3,2,17,30,102.0,36.0,3.1,8.0,46.0,29.66,19.24
2018,3,2,17,45,55.0,21.0,3.05,7.85,26.0,17.6,0.0
2018,3,2,18,0,8.0,6.0,3.0,7.7,6.0,5.9,0.0
2018,3,2,18,15,4.0,3.0,3.0,7.6,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,5.35,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,3,6,45,91.5,17.0,1.0,6.2,23.0,37.86,0.0
2018,3,3,7,0,178.0,32.0,1.0,6.6,44.0,98.44,48.34
2018,3,3,7,15,300.5,43.5,1.2,6.95,85.0,164.79,125.01
2018,3,3,7,30,423.0,55.0,1.4,7.3,126.0,239.68,191.81
2018,3,3,7,45,501.5,63.0,1.6,7.6,175.0,304.58,250.1
2018,3,3,8,0,580.0,71.0,1.8,7.9,224.0,375.73,312.4
2018,3,3,8,15,434.5,62.5,1.95,8.1,190.0,315.09,265.57
2018,3,3,8,30,289.0,54.0,2.1,8.3,156.0,239.3,203.38
2018,3,3,8,45,302.5,81.5,2.25,8.45,201.5,286.99,243.98
2018,3,3,9,0,316.0,109.0,2.4,8.6,247.0,338.74,286.5
2018,3,3,9,15,554.0,105.0,2.5,8.7,376.0,512.1,429.59
2018,3,3,9,30,792.0,101.0,2.6,8.8,505.0,692.03,570.34
2018,3,3,9,45,763.5,110.0,2.65,8.9,523.0,705.5,577.76
2018,3,3,10,0,735.0,119.0,2.7,9.0,541.0,712.04,581.36
2018,3,3,10,15,498.0,150.0,2.8,9.05,443.0,574.32,472.99
2018,3,3,10,30,261.0,181.0,2.9,9.1,345.0,410.98,340.01
2018,3,3,10,45,494.0,170.0,2.95,9.2,495.0,602.42,495.47
2018,3,3,11,0,727.0,159.0,3.0,9.3,645.0,792.58,639.39
2018,3,3,11,15,552.5,220.0,3.05,9.3,595.0,711.99,574.56
2018,3,3,11,30,378.0,281.0,3.1,9.3,545.0,622.51,502.6
2018,3,3,11,45,249.0,249.5,3.15,9.25,424.5,478.11,389.65
2018,3,3,12,0,120.0,218.0,3.2,9.2,304.0,326.97,267.5
2018,3,3,12,15,124.5,247.5,3.25,9.15,336.5,359.72,293.98
2018,3,3,12,30,129.0,277.0,3.3,9.1,369.0,391.61,318.96
2018,3,3,12,45,147.5,265.0,3.35,9.1,369.5,390.33,318.58
2018,3,3,13,0,166.0,253.0,3.4,9.1,370.0,388.0,317.48
2018,3,3,13,15,83.5,168.5,3.4,8.95,227.5,234.1,192.05
2018,3,3,13,30,1.0,84.0,3.4,8.8,85.0,82.03,63.9
2018,3,3,13,45,1.0,89.5,3.4,8.7,90.5,87.33,68.6
2018,3,3,14,0,1.0,95.0,3.4,8.6,96.0,92.63,73.19
2018,3,3,14,15,12.5,119.0,3.4,8.45,126.5,123.12,99.31
2018,3,3,14,30,24.0,143.0,3.4,8.3,157.0,153.92,125.49
2018,3,3,14,45,170.0,176.0,3.35,8.2,267.0,266.11,220.61
2018,3,3,15,0,316.0,209.0,3.3,8.1,377.0,363.82,300.08
2018,3,3,15,15,289.0,197.0,3.3,8.1,341.5,323.16,265.53
2018,3,3,15,30,262.0,185.0,3.3,8.1,306.0,284.55,232.84
2018,3,3,15,45,246.5,160.5,3.05,7.7,265.0,240.55,195.41
2018,3,3,16,0,231.0,136.0,2.8,7.3,224.0,198.09,158.76
2018,3,3,16,15,260.5,118.5,2.55,7.1,205.0,174.76,136.36
2018,3,3,16,30,290.0,101.0,2.3,6.9,186.0,148.07,110.57
2018,3,3,16,45,257.0,86.0,2.05,6.65,151.0,111.78,79.9
2018,3,3,17,0,224.0,71.0,1.8,6.4,116.0,79.09,54.25
2018,3,3,17,15,182.0,54.0,1.65,6.2,83.5,48.32,33.23
2018,3,3,17,30,140.0,37.0,1.5,6.0,51.0,30.46,20.39
2018,3,3,17,45,85.5,22.5,1.35,5.75,29.5,18.81,0.0
2018,3,3,18,0,31.0,8.0,1.2,5.5,8.0,7.86,0.0
2018,3,3,18,15,15.5,4.0,1.2,5.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.55,4.4,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,174.0,15.5,0.5,4.95,27.0,56.07,0.0
2018,3,4,7,0,326.0,28.0,0.5,5.2,52.0,136.62,76.84
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,207.95,158.16
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,287.97,229.39
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,351.18,285.69
