Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,12.54,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,46.72,25.82
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,81.34,60.11
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,128.47,101.28
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,176.35,143.18
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,201.99,166.1
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,219.99,181.7
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,305.51,253.07
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,394.25,325.21
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,449.17,367.44
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,497.21,403.43
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,547.67,441.0
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,599.31,478.56
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,573.36,454.7
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,548.31,431.56
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,568.43,444.77
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,587.09,456.46
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,721.2,558.47
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,856.49,656.52
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,886.62,674.39
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,914.52,691.65
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,886.31,669.85
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,853.09,643.62
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,895.41,674.63
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,932.45,698.65
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,951.15,711.11
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,963.98,719.95
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,917.03,688.52
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,867.49,655.66
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,800.35,610.13
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,734.82,563.03
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,658.15,507.09
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,584.38,452.19
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,507.1,394.39
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,434.35,339.01
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,439.95,345.13
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,440.09,346.14
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,390.16,307.2
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,343.78,270.81
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,308.19,242.92
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,271.16,213.11
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,215.2,168.85
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,168.19,132.35
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,148.9,114.97
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,127.22,95.18
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,94.42,70.04
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,66.36,49.42
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,47.51,36.21
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,32.64,21.75
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,19.25,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,5.9,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,5.49,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,5.86,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,7.23,0.55
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,8.67,1.85
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,41.28,30.09
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,76.26,60.13
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,107.5,86.51
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,139.14,112.72
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,200.52,163.34
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,264.43,214.68
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,384.6,310.94
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,513.33,409.51
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,515.85,408.52
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,516.33,406.87
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,436.35,342.5
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,350.45,272.93
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,324.19,252.5
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,298.0,231.82
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,260.39,202.19
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,217.5,168.33
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,332.33,257.5
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,442.16,339.71
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,423.28,325.2
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,404.41,311.36
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,317.75,246.01
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,228.82,177.42
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,250.36,194.78
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,271.67,211.63
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,261.21,203.72
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,250.81,195.94
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,248.95,194.88
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,247.0,193.75
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,246.73,194.04
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,246.29,194.2
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,215.6,170.31
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,185.52,146.73
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,170.71,135.2
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,156.11,123.72
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,153.49,122.19
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,150.53,120.29
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,135.99,108.67
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,121.32,96.78
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,109.62,87.01
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,95.41,74.9
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,78.21,60.86
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,60.66,46.14
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,44.13,33.38
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,27.73,17.82
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,16.14,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,7.23,0.53
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,8.67,1.82
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,12.05,4.76
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,15.43,7.66
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,29.93,20.05
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,44.44,32.31
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,51.7,38.27
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,58.97,44.18
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,69.15,52.45
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,79.34,60.65
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,79.84,60.81
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,80.33,60.99
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,91.51,69.91
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,102.85,78.9
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,99.91,76.33
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,96.98,73.81
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,109.28,83.63
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,121.58,93.4
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,154.98,120.18
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,188.45,146.74
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,191.74,149.22
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,195.0,151.74
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,209.0,162.8
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,222.89,173.74
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,193.73,150.68
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,164.85,127.78
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,166.51,129.28
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,168.12,130.7
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,201.88,157.81
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,235.11,184.28
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,214.15,167.86
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,193.51,151.72
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,149.02,116.37
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,105.04,80.97
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,141.4,110.93
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,176.43,139.55
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,183.76,145.68
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,188.61,149.41
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,151.57,119.32
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,116.01,90.26
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,106.49,80.93
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,94.68,69.35
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,82.17,57.36
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,66.01,46.06
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,43.27,32.17
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,27.38,17.34
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,17.28,0.0
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,7.86,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,6.39,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,13.16,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,30.46,17.82
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,47.26,33.71
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,72.44,55.5
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,102.06,81.01
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,116.63,93.58
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,131.23,105.82
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,134.7,108.42
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,141.96,113.99
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,147.89,118.37
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,153.69,122.56
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,175.71,140.04
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,197.81,157.36
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,221.49,175.85
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,245.35,194.32
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,328.55,260.74
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,415.38,328.18
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,511.1,401.62
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,617.14,480.55
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,640.57,496.09
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,662.79,511.15
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,571.69,442.88
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,488.44,379.51
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,507.94,394.41
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,526.6,408.22
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,585.2,454.48
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,634.02,492.94
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,645.43,501.13
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,655.14,508.31
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,587.61,456.77
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,519.69,404.7
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,511.84,400.09
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,502.53,394.04
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,517.0,407.63
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,522.67,414.02
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,513.15,407.77
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,496.87,395.77
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,440.63,350.93
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,388.91,309.29
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,357.36,283.41
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,321.53,252.7
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,278.74,215.19
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,233.93,175.0
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,192.27,137.36
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,149.94,100.19
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,107.05,67.91
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,69.16,45.54
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,46.41,35.45
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,36.84,25.84
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,23.54,3.48
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,9.83,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,17.06,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,43.9,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,106.99,73.17
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,174.29,132.96
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,238.64,190.13
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,312.55,254.99
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,376.62,310.9
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,445.55,369.2
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,506.35,419.42
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,569.5,470.04
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,623.89,511.96
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,676.34,551.14
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,726.15,585.64
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,775.06,618.76
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,817.55,647.0
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,858.33,673.66
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,893.42,695.97
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,920.74,712.69
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,945.57,727.94
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,967.36,741.09
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,983.21,750.07
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,995.68,756.87
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,1002.71,760.91
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,1006.24,762.77
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,1003.84,760.24
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,997.95,755.53
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,986.07,746.68
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,970.78,735.71
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,950.82,722.18
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,927.65,706.54
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,898.49,686.62
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,866.56,664.8
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,829.05,639.45
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,789.28,612.34
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,745.31,581.85
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,700.07,548.88
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,649.99,511.17
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,599.11,471.93
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,544.89,429.0
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,490.76,384.95
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,433.33,337.64
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,375.33,288.55
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,317.01,238.09
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,261.86,189.63
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,206.16,141.52
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,155.71,99.6
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,107.01,64.12
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,66.71,41.78
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,42.21,31.67
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,34.18,23.64
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,20.97,4.36
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,8.85,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,10.98,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,25.72,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,59.02,40.21
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,93.09,70.67
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,126.48,100.29
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,160.97,130.29
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,190.95,155.96
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,220.97,180.92
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,272.44,223.0
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,327.19,266.76
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,343.67,277.98
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,357.18,286.6
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,450.83,359.34
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,542.74,428.05
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,624.28,487.38
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,702.24,542.67
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,783.51,599.49
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,865.08,653.08
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,875.88,656.72
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,882.86,658.65
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,939.95,693.68
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,992.29,724.25
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,995.02,723.04
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,1000.43,724.27
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,992.31,717.0
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,986.31,711.39
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,977.15,704.84
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,960.06,693.42
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,938.73,679.48
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,914.38,663.71
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,883.01,642.29
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,846.07,617.35
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,740.4,545.21
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,642.13,474.23
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,608.86,451.53
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,574.35,427.0
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,516.75,385.19
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,464.09,346.62
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,436.33,327.01
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,404.65,303.48
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,359.7,269.8
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,315.38,235.63
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,270.04,199.97
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,225.47,163.92
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,186.17,130.07
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,143.61,93.6
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,100.98,61.71
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,61.35,37.29
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,38.07,27.43
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,29.75,19.52
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,19.62,4.94
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,11.8,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,4.81,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,10.67,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,16.55,7.62
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,22.19,13.09
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,33.79,23.21
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,45.4,33.24
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,71.72,55.66
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,99.32,78.87
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,144.52,116.6
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,188.56,152.75
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,291.05,236.53
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,393.1,317.45
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,403.92,323.67
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,411.87,327.88
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,444.73,352.24
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,477.4,376.05
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,512.9,401.94
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,548.38,427.51
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,536.02,416.5
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,522.21,404.72
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,456.58,353.82
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,398.87,308.46
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,434.85,335.87
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,470.46,362.34
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,444.21,342.26
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,418.06,322.5
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,450.57,347.49
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,482.17,371.36
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,520.54,400.81
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,551.08,424.3
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,444.58,345.0
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,337.6,263.8
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,288.8,226.35
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,240.05,188.21
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,283.64,223.21
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,323.96,255.16
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,311.68,246.11
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,299.0,236.83
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,261.51,207.58
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,225.28,179.11
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,193.19,153.93
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,161.04,128.39
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,124.16,98.53
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,88.1,68.95
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,54.14,40.47
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,19.74,11.17
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,27.86,17.8
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,34.68,23.56
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,35.63,25.99
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,36.37,25.75
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,22.81,8.22
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,11.8,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,16.91,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,43.66,11.65
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,83.62,59.58
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,125.51,97.1
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,158.46,127.35
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,192.81,158.09
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,241.42,199.9
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,292.63,242.85
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,334.24,276.74
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,376.22,310.04
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,415.73,340.47
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,455.21,370.11
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,493.91,398.27
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,531.93,425.25
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,539.48,428.4
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,534.64,422.55
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,552.5,434.82
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,569.3,446.08
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,666.82,520.71
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,766.01,594.4
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,775.52,600.37
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,782.94,605.62
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,785.27,607.44
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,785.66,607.92
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,755.27,585.58
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,730.12,566.84
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,722.46,561.96
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,713.46,556.01
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,707.98,553.27
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,700.79,549.45
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,611.85,481.7
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,523.6,413.58
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,445.08,352.77
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,368.28,292.27
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,473.17,379.51
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,559.92,449.65
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,515.27,414.38
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,471.34,379.76
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,367.69,296.43
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,279.56,225.06
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,293.43,236.29
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,296.02,236.48
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,259.58,204.98
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,222.52,172.45
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,141.2,107.51
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,76.95,57.82
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,44.9,31.4
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,14.92,6.7
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,24.49,16.23
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,35.92,25.55
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,23.66,9.88
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,9.83,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,22.96,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,56.35,22.44
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,123.12,89.48
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,198.26,154.72
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,263.84,213.42
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,337.92,278.73
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,400.93,333.85
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,468.09,390.74
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,527.57,439.81
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,588.78,488.84
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,643.21,530.76
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,695.24,569.23
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,743.0,602.89
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,789.49,635.13
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,829.79,661.99
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,867.98,687.01
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,852.35,673.41
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,825.27,651.89
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,702.72,554.77
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,556.74,438.21
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,546.13,428.99
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,534.27,418.19
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,472.89,371.35
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,404.0,318.46
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,392.34,309.05
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,380.54,299.34
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,434.66,342.07
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,493.17,387.33
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,539.39,423.13
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,583.21,456.86
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,616.35,484.47
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,640.17,505.06
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,612.54,484.37
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,584.78,463.67
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,557.69,444.01
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,529.21,422.96
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,503.1,403.42
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,474.78,381.64
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,484.03,389.68
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,477.43,383.16
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,420.33,335.2
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,365.53,288.26
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,317.91,245.55
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,269.47,201.24
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,215.53,153.83
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,166.25,111.91
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,117.07,74.42
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,75.6,48.9
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,47.83,37.22
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,38.77,28.32
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,25.32,12.07
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,13.76,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,27.57,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,71.58,35.22
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,131.68,96.7
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,202.33,158.46
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,265.85,215.18
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,337.16,277.6
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,400.42,332.21
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,467.95,388.68
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,527.95,437.61
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,589.92,486.7
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,643.92,527.79
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,695.89,565.54
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,744.3,599.01
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,791.64,631.14
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,834.6,659.47
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,875.86,686.16
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,905.08,704.17
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,937.13,724.13
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,961.36,738.44
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,982.49,750.64
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,997.51,758.9
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,1009.16,764.99
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,1014.97,767.31
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,1017.28,767.42
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,1012.68,763.3
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,1004.62,757.04
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,990.13,746.5
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,972.42,733.96
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,948.8,717.74
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,922.36,699.69
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,896.88,682.4
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,868.24,662.93
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,832.34,638.26
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,794.03,611.86
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,750.34,581.81
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,703.97,548.48
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,655.42,511.88
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,605.94,473.77
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,548.43,428.97
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,491.61,383.49
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,438.59,339.6
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,384.06,293.35
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,321.27,240.27
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,263.28,190.6
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,211.27,145.16
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,161.76,103.07
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,109.46,64.71
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,66.6,39.51
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,39.5,29.35
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,32.03,22.18
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,22.27,10.44
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,14.74,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
