Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,5,15,41.5,10.0,1.15,8.55,12.5,14.88,0.0
2018,5,4,5,30,83.0,20.0,1.4,9.0,25.0,37.77,3.22
2018,5,4,5,45,126.5,32.5,1.65,9.5,48.5,68.17,45.43
2018,5,4,6,0,170.0,45.0,1.9,10.0,72.0,104.98,78.45
2018,5,4,6,15,139.5,64.0,2.05,10.6,91.5,120.25,94.48
2018,5,4,6,30,109.0,83.0,2.2,11.2,111.0,132.0,106.33
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,185.56,152.03
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,249.71,205.79
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,355.57,293.07
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,474.31,387.77
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,524.52,424.9
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,575.12,461.27
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,588.55,465.98
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,598.37,467.27
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,640.83,493.59
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,682.95,517.76
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,714.18,535.11
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,743.44,550.78
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,849.77,621.57
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,949.11,679.2
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,974.81,691.74
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,991.55,699.92
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,965.54,682.11
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,929.39,657.41
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,890.18,630.98
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,849.23,602.97
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,906.97,644.53
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,962.22,682.06
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,981.86,692.98
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,995.76,700.87
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,955.43,675.49
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,910.23,647.6
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,848.71,608.29
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,787.44,566.39
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,756.71,547.9
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,724.25,527.53
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,712.04,523.53
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,691.85,513.23
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,664.2,496.3
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,629.02,473.07
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,575.11,433.33
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,521.11,392.47
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,465.19,351.24
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,410.05,308.31
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,356.39,264.18
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,304.43,220.1
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,247.83,171.97
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,196.95,128.7
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,145.6,87.68
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,99.4,55.24
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,55.78,32.96
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,38.04,27.71
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,32.15,22.09
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,24.94,13.87
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,18.18,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.9,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,11.57,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,23.42,13.19
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,36.37,24.75
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,42.98,31.1
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,49.27,36.81
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,75.6,59.31
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,102.42,81.86
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,127.92,102.96
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,153.7,123.95
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,225.16,182.79
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,295.93,239.65
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,394.64,318.28
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,500.88,400.17
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,545.53,432.34
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,590.62,464.71
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,615.17,479.58
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,638.18,493.19
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,696.67,534.0
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,764.72,579.77
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,787.56,591.75
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,808.79,602.79
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,786.81,582.98
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,769.68,566.81
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,723.3,532.61
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,668.48,492.73
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,678.17,500.1
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,686.79,506.17
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,645.12,478.1
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,603.76,449.94
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,594.51,445.46
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,584.62,440.17
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,468.56,357.18
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,353.11,271.91
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,303.69,235.08
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,255.04,197.88
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,284.5,221.93
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,311.91,244.23
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,294.32,231.39
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,276.99,218.77
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,280.96,222.76
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,282.26,224.3
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,304.55,242.91
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,316.98,252.47
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,301.97,237.7
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,272.43,209.03
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,227.15,168.9
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,182.47,129.42
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,145.91,95.52
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,103.35,60.49
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,60.32,37.32
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,41.57,31.42
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,34.13,24.27
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,26.53,15.71
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,15.5,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,14.68,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,30.97,8.3
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,59.54,41.19
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,89.2,67.62
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,112.51,88.86
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,137.05,110.83
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,157.74,129.09
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,171.78,141.01
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,185.54,151.95
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,197.36,160.78
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,255.69,208.48
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,324.3,263.22
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,404.22,326.36
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,496.76,397.38
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,610.69,485.55
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,730.35,574.99
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,782.43,611.23
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,834.64,647.14
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,892.95,685.64
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,948.58,721.59
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,972.2,736.54
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,992.93,749.83
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,974.54,736.68
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,946.12,715.59
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,967.11,731.04
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,985.3,742.81
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,933.07,704.57
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,879.78,664.12
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,857.95,648.88
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,834.7,632.4
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,848.38,644.78
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,857.82,653.88
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,823.43,629.75
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,788.01,604.99
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,679.34,523.82
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,578.76,447.18
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,570.57,443.97
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,557.75,436.49
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,532.01,417.64
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,504.89,397.43
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,448.75,354.03
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,395.98,312.81
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,320.47,253.97
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,254.88,202.35
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,211.44,167.69
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,174.71,138.45
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,160.21,125.42
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,144.25,110.47
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,130.91,92.8
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,100.88,63.36
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,63.29,41.57
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,44.36,33.92
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,35.62,25.62
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,26.42,15.88
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,16.4,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,4.91,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,28.29,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,72.17,28.06
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,125.46,86.0
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,189.12,141.13
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,248.24,193.91
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,314.95,252.42
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,374.98,304.55
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,439.18,358.35
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,498.04,406.02
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,557.54,452.49
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,613.5,494.64
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,669.89,535.68
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,720.16,569.3
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,769.78,601.74
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,814.99,630.39
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,854.06,654.27
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,892.55,677.71
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,929.0,699.45
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,959.86,716.74
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,988.08,732.12
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,1009.33,743.49
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,1027.4,752.86
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,1040.74,759.39
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,1050.68,763.85
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,1054.61,765.32
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,1055.07,764.74
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,1050.56,761.14
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,1042.6,755.49
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,1029.37,747.17
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,1012.86,736.85
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,967.01,707.9
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,919.2,677.51
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,863.79,640.27
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,809.94,601.94
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,790.53,590.98
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,766.6,576.35
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,735.97,556.41
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,701.13,533.03
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,673.45,514.34
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,638.96,489.86
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,588.49,451.58
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,537.06,411.56
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,481.84,368.68
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,427.16,324.59
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,370.05,277.02
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,314.52,229.43
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,259.01,181.39
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,203.71,133.85
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,151.3,91.26
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,103.93,57.19
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,60.32,34.4
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,40.27,29.82
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,34.49,24.31
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,28.37,17.47
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,17.09,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,7.86,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,30.4,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,77.65,33.63
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,131.28,89.98
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,194.74,145.27
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,229.38,179.88
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,262.23,211.59
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,263.91,216.21
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,250.96,206.64
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,241.55,198.24
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,222.42,180.66
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,237.29,191.9
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,251.35,202.16
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,344.19,277.68
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,436.51,350.93
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,579.1,463.75
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,721.9,572.43
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,815.04,638.69
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,905.57,700.31
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,924.72,711.02
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,945.59,723.51
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,958.71,730.37
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,967.96,734.73
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,993.15,750.42
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,1022.69,768.84
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,1027.96,769.7
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,1029.87,768.68
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,1023.25,762.8
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,1013.32,754.92
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,994.64,741.36
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,973.15,726.07
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,960.93,716.95
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,944.58,705.06
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,915.97,687.34
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,884.63,667.59
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,846.02,642.39
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,805.82,615.75
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,767.29,590.84
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,726.08,563.59
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,679.11,531.12
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,631.01,495.67
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,579.35,455.17
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,527.33,413.33
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,470.49,367.8
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,416.45,322.92
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,360.43,274.61
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,306.45,227.03
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,252.28,179.13
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,198.81,132.41
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,147.99,90.38
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,102.25,56.91
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,59.81,34.07
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,39.14,28.96
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,33.79,23.81
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,27.14,16.69
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,17.03,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,7.86,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,31.95,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,81.95,38.57
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,136.58,93.77
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,201.86,150.42
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,168.81,131.69
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,114.36,90.68
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,97.45,77.61
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,66.7,51.17
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,87.05,68.08
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,107.61,84.86
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,137.73,109.34
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,168.19,133.69
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,191.21,151.75
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,214.44,169.78
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,271.91,215.15
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,324.73,256.03
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,383.5,301.82
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,452.36,354.42
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,582.82,454.63
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,709.08,548.58
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,789.92,607.03
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,864.19,660.2
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,907.46,691.66
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,948.96,721.37
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,999.0,754.63
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,1045.38,785.01
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,1045.65,784.38
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,1042.4,781.79
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,1028.68,771.98
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,1011.67,760.14
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,988.7,744.51
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,962.8,726.96
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,933.8,707.73
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,902.03,686.56
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,866.42,662.63
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,828.45,636.9
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,785.93,608.3
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,741.62,578.07
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,693.25,543.61
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,643.77,506.2
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,591.7,465.45
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,539.28,423.35
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,481.65,377.19
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,426.71,331.54
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,370.18,283.0
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,315.63,234.98
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,260.03,185.78
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,204.92,137.45
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,153.54,94.72
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,107.3,60.62
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,63.49,36.51
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,40.8,30.61
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,35.54,25.51
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,28.73,18.29
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,18.24,0.0
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,8.85,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,15.07,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,30.0,13.76
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,50.15,34.74
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,70.96,53.3
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,103.29,81.2
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,135.47,109.0
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,165.51,134.73
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,189.68,154.86
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,204.12,166.1
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,216.53,175.2
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,299.29,242.73
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,382.88,309.26
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,550.94,443.48
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,728.46,577.8
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,787.02,616.98
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,849.68,659.23
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,851.92,658.42
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,843.63,650.81
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,834.02,640.62
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,817.02,624.58
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,836.66,636.95
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,853.96,647.42
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,870.1,657.2
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,884.14,665.55
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,902.55,677.62
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,918.86,688.18
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,925.84,692.91
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,930.37,696.09
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,921.22,690.29
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,909.72,683.0
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,919.04,692.84
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,922.52,696.17
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,890.39,675.59
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,856.38,653.76
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,811.02,623.06
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,766.13,591.12
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,751.55,583.75
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,728.83,569.54
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,684.89,537.55
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,639.94,503.84
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,586.83,462.36
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,534.6,420.47
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,477.94,374.9
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,422.66,329.07
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,364.88,279.89
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,307.23,229.88
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,252.03,181.42
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,200.33,136.2
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,152.41,96.15
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,109.0,63.76
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,67.91,40.87
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,46.22,35.53
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,38.57,28.28
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,31.15,20.53
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,19.45,0.0
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,8.85,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,27.29,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,64.77,34.58
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,104.78,74.06
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,150.42,114.17
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,197.41,155.95
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,249.36,201.49
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,302.15,246.95
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,358.74,294.44
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,414.7,340.2
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,473.68,387.13
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,509.43,413.83
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,541.76,437.1
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,586.24,469.71
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,630.53,501.42
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,674.16,532.03
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,717.23,561.68
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,758.14,589.31
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,797.8,615.64
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,862.82,661.96
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,926.46,704.25
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,983.86,741.64
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,1039.58,777.44
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,1054.28,785.66
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,1065.63,792.05
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,1070.57,794.47
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,1072.0,794.72
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,1067.87,791.11
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,1060.22,785.33
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,1046.72,775.96
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,1029.86,764.48
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,1007.84,749.66
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,982.72,732.83
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,953.13,713.0
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,920.71,691.24
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,884.28,666.81
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,845.4,640.55
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,802.84,612.08
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,758.37,581.94
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,709.58,548.08
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,659.54,510.71
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,606.47,469.74
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,552.95,427.35
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,497.11,382.26
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,441.58,336.12
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,381.99,285.68
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,326.28,237.18
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,269.06,187.2
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,214.44,139.68
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,160.8,95.54
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,111.58,59.4
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,61.76,31.24
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,34.28,24.29
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,30.49,20.69
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,26.55,16.37
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,17.74,0.07
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,9.83,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,38.42,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,91.63,49.8
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,145.12,99.96
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,209.8,155.1
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,268.52,206.82
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,334.13,263.32
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,393.45,313.73
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,457.76,366.39
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,516.23,412.61
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,576.39,458.49
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,631.48,499.18
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,683.39,535.26
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,732.85,567.76
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,781.47,599.0
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,826.39,626.96
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,869.59,653.29
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,904.7,674.31
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,937.22,693.47
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,965.82,710.44
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,991.37,725.4
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,1012.51,737.81
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,1030.48,748.27
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,1043.21,756.0
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,1052.56,761.7
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,1055.96,764.01
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,1055.9,764.28
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,1050.92,761.65
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,1042.53,756.94
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,1027.01,747.85
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,1008.35,736.78
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,984.43,722.25
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,957.81,705.89
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,928.55,688.08
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,896.66,668.34
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,860.78,645.93
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,822.76,621.73
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,780.05,593.73
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,735.83,564.3
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,687.69,530.36
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,637.7,493.61
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,586.1,454.0
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,534.38,413.27
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,479.24,370.19
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,425.03,326.37
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,370.0,280.11
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,314.3,232.35
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,259.98,185.32
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,208.99,141.24
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,158.85,99.99
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,113.77,66.56
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,70.99,41.79
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,44.85,33.91
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,37.59,27.17
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,30.14,19.73
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,19.31,2.42
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,9.83,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.95,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,12.88,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,27.78,13.42
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,55.83,37.84
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,89.21,66.45
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,85.69,66.1
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,73.86,57.35
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,101.82,81.3
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,127.93,102.98
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,185.89,151.01
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,243.34,197.67
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,286.07,231.5
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,337.21,271.33
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,392.14,313.88
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,449.87,357.74
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,568.98,449.97
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,698.94,546.31
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,800.9,619.91
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,902.65,688.03
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,933.32,705.69
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,967.56,726.24
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,988.39,738.49
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,1006.24,748.92
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,1020.03,757.05
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,1030.59,763.16
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,1034.32,765.34
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,1034.73,765.48
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,1030.84,762.51
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,1023.63,757.5
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,1008.47,748.29
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,990.29,737.16
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,966.54,722.14
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,940.28,705.39
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,911.95,687.29
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,881.13,667.37
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,845.9,644.39
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,809.81,620.61
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,768.0,592.44
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,724.65,562.88
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,677.81,528.72
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,630.08,493.02
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,579.08,453.5
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,528.06,412.98
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,474.68,370.46
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,421.95,327.12
2018,5,13,16,15,730.0,108.0,3.8,18.25,502.0,365.87,279.69
2018,5,13,16,30,709.0,103.0,3.7,17.8,454.0,313.66,234.25
2018,5,13,16,45,678.5,97.0,3.65,17.35,403.0,259.87,187.23
2018,5,13,17,0,648.0,91.0,3.6,16.9,352.0,209.13,142.94
2018,5,13,17,15,605.0,85.0,3.5,16.35,301.5,159.76,101.89
2018,5,13,17,30,562.0,79.0,3.4,15.8,251.0,115.24,68.38
2018,5,13,17,45,500.5,70.5,3.25,15.25,202.5,72.74,43.23
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,45.58,34.84
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,38.31,28.03
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,30.89,20.6
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,19.67,4.07
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,9.83,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
