Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,768.52,572.63
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,729.6,547.14
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,687.19,518.91
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,643.41,487.68
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,595.99,452.49
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,548.19,416.2
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,498.51,378.7
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,449.06,340.14
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,397.46,298.65
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,346.96,256.81
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,293.19,211.57
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,243.98,169.35
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,193.99,127.32
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,147.87,89.98
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,103.91,58.51
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,65.83,37.54
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,40.85,29.76
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,36.04,25.29
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,27.52,17.27
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,18.75,4.66
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,12.78,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,5,15,107.5,14.0,2.05,16.25,21.5,26.16,0.0
2018,7,22,5,30,203.0,26.0,2.1,16.7,41.0,66.48,27.79
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,106.24,69.91
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,151.57,109.08
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,135.88,102.86
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,103.91,80.15
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,107.4,83.89
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,109.3,85.2
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,160.48,126.67
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,211.1,166.85
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,308.79,245.04
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,418.51,330.08
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,542.78,425.62
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,678.83,525.48
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,733.51,560.86
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,787.3,595.49
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,823.93,618.0
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,858.55,639.03
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,888.31,656.63
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,915.53,672.46
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,938.41,685.78
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,958.55,697.35
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,973.31,705.33
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,985.1,711.49
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,992.35,715.65
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,996.47,717.91
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,995.43,716.6
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,991.24,713.4
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,982.43,707.49
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,970.53,699.71
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,954.11,689.55
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,934.71,677.47
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,910.26,662.19
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,883.16,645.14
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,851.27,624.95
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,817.1,603.09
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,779.21,578.98
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,739.5,553.33
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,696.26,524.88
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,651.74,494.0
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,604.3,458.81
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,556.27,422.34
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,503.18,382.57
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,452.16,342.91
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,399.92,300.61
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,348.77,257.93
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,296.0,213.15
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,245.49,169.61
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,192.75,125.0
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,145.93,86.82
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,100.7,54.3
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,60.75,32.62
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,36.12,25.69
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,32.44,22.21
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,26.13,16.07
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,19.37,4.13
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,12.78,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,28.16,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,72.3,27.77
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,121.09,79.14
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,178.36,128.23
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,213.83,162.38
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,248.71,194.94
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,250.99,200.23
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,237.04,190.03
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,359.6,289.42
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,502.64,401.52
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,562.71,446.36
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,626.94,493.27
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,672.55,523.11
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,720.8,554.31
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,765.08,582.07
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,808.02,608.41
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,846.0,631.31
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,882.05,652.66
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,913.12,670.35
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,941.71,686.29
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,965.37,699.49
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,986.09,710.81
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,1001.3,718.76
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,1013.28,724.77
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,1020.0,728.52
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,1023.37,730.29
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,1021.93,728.73
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,1017.15,725.19
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,1006.65,719.23
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,992.97,711.32
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,974.29,700.36
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,952.7,687.52
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,928.59,673.14
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,901.69,656.84
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,869.39,636.82
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,834.65,614.99
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,796.63,590.75
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,756.67,564.91
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,713.05,536.15
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,668.04,505.08
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,619.53,469.2
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,570.32,431.93
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,518.11,392.64
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,463.53,350.32
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,408.45,306.05
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,355.2,261.97
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,301.59,216.69
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,250.23,172.6
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,196.58,127.14
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,148.46,87.8
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,101.16,54.42
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,60.64,33.05
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,37.11,26.56
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,33.49,23.11
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,26.75,16.53
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,18.86,2.85
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,12.78,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,26.77,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,68.27,23.68
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,116.68,76.05
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,173.34,124.51
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,161.88,122.91
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,133.0,103.7
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,129.75,102.49
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,114.36,89.64
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,209.39,167.99
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,314.87,252.96
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,455.69,364.73
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,604.85,478.74
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,664.31,519.96
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,722.0,558.45
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,766.32,586.65
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,809.41,613.59
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,846.31,636.11
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,880.98,656.9
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,911.05,674.71
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,938.39,690.64
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,962.03,704.3
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,982.84,716.11
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,999.21,725.41
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,1012.46,732.77
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,1020.03,736.8
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,1024.3,738.85
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,1023.25,738.08
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,1018.89,735.3
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,1008.8,729.2
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,995.52,721.12
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,978.2,710.35
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,957.88,697.66
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,933.15,682.23
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,905.64,664.95
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,873.15,644.36
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,838.21,621.97
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,799.89,597.06
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,759.56,570.56
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,715.67,541.45
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,670.36,509.99
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,621.23,473.43
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,571.43,435.49
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,519.77,396.33
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,468.01,355.74
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,411.47,309.91
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,358.31,265.28
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,304.06,218.87
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,251.86,173.52
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,199.45,128.75
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,150.4,88.61
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,100.32,52.51
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,58.07,30.34
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,33.8,23.76
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,29.98,20.13
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,24.49,14.61
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,18.65,1.51
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,11.3,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,30.38,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,77.01,23.14
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,127.96,82.02
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,187.25,133.24
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,241.39,181.56
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,303.36,235.73
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,360.24,284.85
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,420.72,335.1
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,476.98,380.19
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,534.91,424.83
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,585.75,462.61
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,639.56,500.69
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,688.9,533.08
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,737.52,564.26
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,781.03,591.35
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,822.97,616.92
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,861.0,639.43
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,896.67,660.1
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,927.08,677.54
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,954.65,693.04
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,977.97,705.64
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,998.31,716.32
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,1013.62,723.82
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,1025.68,729.33
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,1015.12,721.86
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,1006.46,715.86
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,1017.09,722.36
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,1030.32,730.44
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,1020.59,724.76
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,1007.59,717.23
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,989.43,706.3
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,968.19,693.43
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,942.59,678.55
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,914.17,661.73
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,868.18,632.97
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,823.99,605.14
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,775.33,574.2
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,727.5,541.93
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,702.52,527.13
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,670.91,506.78
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,615.38,465.55
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,562.07,425.12
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,517.16,392.31
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,471.73,357.4
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,413.29,310.64
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,358.98,265.64
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,302.57,218.1
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,249.03,172.22
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,196.95,127.8
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,145.55,85.84
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,99.16,52.6
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,57.52,30.82
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,35.64,25.47
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,32.88,22.69
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,25.6,15.49
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,17.28,0.0
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,24.24,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,61.65,15.07
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,110.86,71.72
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,168.06,120.59
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,189.51,143.75
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,208.32,163.2
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,234.49,186.9
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,250.51,200.92
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,328.95,264.17
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,409.92,327.78
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,502.16,398.88
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,601.7,473.16
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,659.37,513.58
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,720.69,554.1
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,765.55,581.94
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,809.14,608.46
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,847.16,630.83
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,878.15,648.19
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,907.8,664.4
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,934.85,678.73
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,959.44,692.79
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,981.26,705.07
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,997.21,713.63
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,1010.11,720.33
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,1017.85,724.88
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,1022.4,727.55
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,1022.24,727.59
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,1018.85,725.68
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,1009.31,720.74
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,996.64,713.88
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,978.54,703.41
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,957.52,691.08
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,925.06,671.86
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,894.0,653.43
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,861.8,633.78
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,827.38,612.44
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,795.01,592.88
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,759.03,570.53
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,714.92,541.98
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,669.42,510.27
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,618.89,472.67
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,568.71,434.4
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,516.16,395.49
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,463.68,355.07
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,409.58,311.11
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,356.37,266.48
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,302.31,220.18
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,247.81,172.96
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,195.61,128.21
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,146.95,88.3
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,100.0,54.65
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,58.39,32.82
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,36.66,26.57
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,32.1,22.18
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,24.78,14.84
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,16.49,0.0
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,19.91,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,53.9,9.22
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,89.47,57.49
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,128.0,91.89
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,115.91,87.3
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,95.44,73.43
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,78.99,60.9
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,57.98,43.2
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,91.93,71.26
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,126.59,99.36
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,176.15,139.38
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,233.26,184.63
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,333.38,264.11
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,433.29,341.13
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,577.94,453.04
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,725.04,562.42
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,798.96,613.5
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,873.03,662.54
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,910.61,685.32
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,941.22,703.37
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,965.91,718.09
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,987.81,730.96
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,1003.79,739.94
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,1016.71,747.0
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,1024.98,751.24
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,1030.04,753.49
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,1029.35,752.44
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,1025.41,749.41
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,1018.14,744.78
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,1007.58,738.1
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,992.7,728.52
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,974.48,716.83
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,948.75,700.73
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,920.14,682.69
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,887.5,661.72
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,852.31,638.91
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,813.65,613.57
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,772.91,586.57
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,727.43,556.22
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,680.41,523.29
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,630.75,485.91
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,580.38,447.06
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,527.32,406.26
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,471.8,362.29
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,416.47,316.81
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,362.16,270.78
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,306.87,223.08
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,253.9,176.7
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,200.38,130.86
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,147.9,88.01
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,99.7,53.93
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,57.66,32.66
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,37.72,27.56
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,34.18,24.03
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,26.45,16.15
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,17.39,0.0
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,11.83,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,29.58,0.57
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,68.94,44.83
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,111.69,81.68
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,136.22,105.03
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,155.11,122.81
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,184.47,148.21
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,213.13,172.13
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,269.28,218.03
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,336.5,271.75
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,425.44,342.11
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,531.27,423.11
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,588.97,464.74
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,648.86,507.06
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,694.86,538.13
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,743.33,570.22
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,780.52,593.34
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,816.11,614.94
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,844.99,631.7
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,871.66,646.78
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,898.42,662.79
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,923.14,677.31
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,940.67,687.06
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,955.77,695.28
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,964.36,700.24
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,970.31,703.58
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,971.05,703.24
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,969.09,701.22
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,967.53,700.52
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,962.93,697.92
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,954.41,692.86
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,939.82,683.9
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,915.33,668.83
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,888.42,652.16
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,856.48,632.3
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,823.13,611.31
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,786.08,587.92
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,747.36,562.02
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,703.24,531.5
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,657.97,499.46
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,604.73,460.08
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,552.53,420.65
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,505.94,386.17
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,458.37,349.57
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,403.2,305.37
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,349.02,260.7
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,297.85,217.42
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,248.53,175.08
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,195.05,130.71
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,146.33,91.96
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,103.35,61.57
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,65.55,41.59
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,45.46,34.12
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,37.97,27.12
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,27.56,16.8
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,16.59,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,16.65,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,44.38,0.0
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,90.59,58.31
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,142.06,102.75
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,155.21,118.87
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,157.46,124.21
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,165.28,132.4
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,165.69,132.96
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,228.52,184.44
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,292.01,235.49
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,370.1,297.74
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,450.07,360.11
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,562.09,446.82
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,682.89,537.02
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,730.87,569.2
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,778.45,600.35
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,818.31,626.05
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,853.66,648.38
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,885.18,667.43
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,914.44,684.78
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,940.04,700.6
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,963.15,714.76
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,969.8,717.66
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,977.38,721.42
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,993.08,731.32
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,1010.48,742.33
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,986.99,726.43
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,956.79,706.44
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,911.36,673.91
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,866.0,640.75
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,811.76,602.69
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,755.41,562.78
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,715.24,534.91
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,675.66,507.07
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,688.18,519.35
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,696.85,528.39
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,650.76,495.55
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,605.71,463.33
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,560.68,431.11
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,516.84,399.21
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,467.27,361.82
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,420.44,326.11
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,423.35,329.86
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,412.95,321.3
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,376.02,290.22
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,333.55,253.2
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,287.28,212.23
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,239.56,169.23
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,189.23,125.8
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,142.27,87.23
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,95.78,54.09
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,54.82,32.75
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,38.48,28.27
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,34.54,24.32
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,24.72,14.42
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,14.96,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,11.92,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,29.5,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,74.74,47.94
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,122.7,88.96
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,156.42,119.81
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,186.87,147.45
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,223.04,178.97
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,259.28,209.46
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,347.22,281.1
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,440.95,355.65
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,506.62,406.01
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,573.45,455.94
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,632.17,498.49
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,692.82,541.27
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,706.9,547.42
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,714.23,548.76
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,784.8,598.19
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,857.76,645.64
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,889.83,664.21
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,923.39,683.9
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,949.32,698.06
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,972.71,710.51
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,989.82,719.41
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,1004.06,726.52
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,1012.37,729.78
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,1017.55,731.17
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,1017.03,729.62
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,1007.61,722.54
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,999.61,716.87
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,988.5,709.31
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,972.39,699.17
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,953.27,687.17
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,927.68,671.53
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,899.45,654.13
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,866.54,633.67
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,831.37,611.56
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,792.94,587.61
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,751.4,561.2
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,705.75,530.6
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,659.14,497.64
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,609.64,461.22
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,559.83,423.67
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,507.08,384.47
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,453.0,342.97
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,398.13,299.12
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,345.59,255.94
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,291.6,210.97
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,241.13,168.46
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,191.47,127.75
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,147.01,93.09
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,102.67,62.66
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,65.27,43.17
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,46.82,35.18
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,37.31,26.41
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,24.77,14.12
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,11.66,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,7.37,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,12.93,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,34.44,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,79.4,50.35
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,127.58,92.37
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,130.92,99.72
2018,7,31,6,30,147.0,70.0,2.8,16.1,106.0,132.92,104.28
2018,7,31,6,45,82.5,91.5,2.8,16.8,112.5,132.23,105.11
2018,7,31,7,0,18.0,113.0,2.8,17.5,119.0,120.68,95.48
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,165.53,132.14
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,209.1,167.03
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,297.64,238.33
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,395.8,315.13
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,526.28,416.18
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,668.55,521.63
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,720.27,556.04
