Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,772.25,589.49
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,811.0,613.1
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,848.36,635.49
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,881.45,654.57
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,908.83,669.65
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,934.16,684.22
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,957.04,697.15
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,975.31,707.1
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,990.79,715.32
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,981.74,708.25
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,974.0,702.36
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,962.33,694.16
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,947.91,684.3
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,966.56,697.04
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,978.47,705.23
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,960.92,694.34
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,940.54,681.83
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,914.7,666.09
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,886.35,648.64
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,853.79,628.4
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,819.06,606.53
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,779.88,581.42
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,739.04,554.89
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,695.18,524.77
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,650.16,492.88
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,601.02,456.51
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,551.69,419.13
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,497.83,379.2
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,445.95,339.23
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,393.32,296.9
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,341.71,254.04
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,288.5,209.14
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,237.75,165.69
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,186.92,123.07
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,140.06,85.68
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,95.48,54.9
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,56.62,35.77
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,41.2,30.43
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,34.98,24.49
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,24.45,13.66
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,14.23,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,17.55,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,47.15,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,93.35,57.39
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,145.28,103.22
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,156.97,118.47
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,161.21,126.01
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,138.27,109.87
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,93.73,73.01
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,127.19,100.43
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,161.5,127.96
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,211.37,167.67
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,258.74,204.57
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,364.78,288.53
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,481.27,377.31
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,637.08,495.32
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,795.62,605.96
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,839.21,631.91
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,876.91,654.41
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,910.55,674.11
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,941.95,692.15
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,966.18,706.47
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,987.56,719.0
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,1003.98,728.75
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,1017.24,736.55
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,1025.27,741.72
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,1029.96,744.87
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,1029.3,744.92
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,1025.27,742.89
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,1015.44,737.11
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,1002.35,729.32
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,984.16,718.56
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,962.91,705.81
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,937.23,689.82
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,908.72,671.92
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,876.59,651.38
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,841.93,629.0
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,802.46,603.62
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,760.95,576.55
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,715.87,546.6
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,669.34,513.71
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,619.01,475.85
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,568.0,436.53
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,514.57,395.79
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,458.8,351.83
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,403.55,306.41
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,349.46,260.5
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,294.12,212.68
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,241.25,166.43
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,188.36,121.39
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,136.79,79.95
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,89.84,48.08
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,49.39,29.93
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,36.78,26.65
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,33.24,23.02
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,23.28,12.48
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,16.71,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,15.21,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,40.79,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,91.38,55.93
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,149.05,106.61
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,155.87,118.13
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,158.8,124.73
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,133.27,106.4
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,87.09,67.98
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,124.88,99.25
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,163.75,130.76
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,221.29,177.54
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,284.74,228.13
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,419.1,336.35
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,569.85,452.83
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,685.44,539.61
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,804.68,622.54
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,849.91,651.19
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,889.12,675.78
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,920.68,694.89
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,949.7,712.2
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,975.36,727.43
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,998.21,740.76
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,1015.07,749.98
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,1028.78,757.21
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,1036.78,761.23
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,1041.42,763.19
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,1040.66,761.76
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,1036.49,758.27
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,1027.96,752.99
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,1016.07,745.62
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,997.97,733.94
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,976.7,720.25
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,950.89,704.28
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,922.11,686.27
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,889.64,665.52
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,854.5,642.81
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,814.91,617.22
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,773.14,589.82
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,727.03,558.99
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,679.3,525.32
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,628.58,486.83
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,577.12,446.78
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,522.99,405.22
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,468.78,361.99
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,412.51,315.12
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,354.24,265.31
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,297.49,215.63
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,243.02,167.38
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,188.54,120.54
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,138.36,80.06
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,87.11,45.04
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,45.11,27.02
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,33.82,24.12
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,30.54,20.72
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,22.1,11.23
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,15.73,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,7.98,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,19.63,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,56.43,33.98
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,94.71,68.4
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,139.96,107.48
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,189.88,150.52
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,240.18,193.47
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,293.87,238.18
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,346.68,281.02
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,402.12,324.67
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,453.69,364.05
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,506.79,403.45
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,562.13,442.9
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,611.82,477.12
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,653.35,504.66
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,694.61,531.35
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,748.07,567.08
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,802.83,602.74
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,855.21,636.71
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,905.69,667.29
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,931.29,680.8
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,954.49,692.88
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,969.56,700.19
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,981.92,705.88
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,989.51,708.89
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,994.18,710.18
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,993.9,708.6
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,990.65,705.29
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,979.24,697.22
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,965.06,687.54
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,944.46,674.26
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,921.52,659.51
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,895.1,642.8
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,866.58,624.7
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,832.55,602.96
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,796.91,579.39
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,757.83,553.83
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,717.66,527.05
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,673.13,496.72
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,628.2,465.44
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,580.66,431.18
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,533.42,396.37
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,482.14,359.29
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,431.99,321.82
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,380.31,281.78
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,330.77,242.34
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,280.14,201.47
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,232.32,162.46
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,184.23,124.13
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,140.22,90.56
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,98.84,62.56
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,62.87,43.67
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,46.85,34.59
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,34.4,23.37
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,22.16,10.5
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,11.8,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.42,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,13.3,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,43.55,24.44
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,73.71,51.81
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,117.32,89.01
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,164.86,129.61
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,215.11,172.1
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,268.9,216.64
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,321.67,258.97
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,377.42,302.43
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,430.48,342.66
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,485.79,383.43
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,542.81,424.21
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,594.58,460.22
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,641.72,491.84
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,689.38,523.09
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,746.9,562.53
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,809.97,604.77
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,867.05,640.91
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,921.79,674.43
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,948.22,689.62
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,972.12,703.35
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,985.71,710.25
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,1002.59,719.4
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,1012.04,724.61
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,1018.34,727.96
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,1019.91,728.54
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,1018.19,727.16
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,1012.6,724.44
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,1003.62,719.64
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,990.65,712.07
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,974.19,702.31
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,948.81,687.18
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,920.46,670.07
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,887.5,650.01
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,851.91,627.98
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,811.92,602.55
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,769.97,575.58
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,723.72,545.49
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,676.18,512.2
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,625.11,474.15
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,573.33,434.62
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,515.93,391.35
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,460.99,348.39
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,403.96,302.04
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,349.18,256.25
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,290.54,206.76
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,237.73,161.7
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,184.68,117.95
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,136.72,80.93
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,90.64,51.07
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,52.11,39.63
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,40.72,29.53
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,32.08,21.5
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,22.26,10.08
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,14.74,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.88,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,21.84,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,65.18,37.68
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,113.85,81.61
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,144.32,109.7
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,180.6,142.15
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,186.95,149.82
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,181.07,145.77
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,220.02,177.68
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,260.18,209.76
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,333.76,268.48
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,407.83,326.19
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,527.09,418.29
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,654.53,512.9
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,712.57,552.78
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,771.79,592.65
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,814.96,619.74
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,857.06,645.81
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,892.76,666.97
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,922.82,684.14
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,946.7,698.15
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,967.92,710.44
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,983.97,719.14
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,997.06,725.99
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,1004.59,730.01
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,1009.06,732.17
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,1006.96,729.84
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,1001.81,725.7
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,999.02,722.94
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,992.8,718.04
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,978.59,707.75
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,966.06,698.73
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,939.15,681.23
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,909.53,662.04
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,876.55,640.72
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,841.21,617.76
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,800.72,591.65
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,758.37,564.05
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,712.65,533.2
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,665.41,499.47
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,613.89,461.67
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,562.04,422.69
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,508.14,382.21
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,454.82,340.79
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,396.15,293.92
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,341.58,248.91
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,285.92,202.46
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,233.72,158.54
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,182.32,116.88
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,136.44,82.13
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,91.47,53.4
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,53.55,40.65
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,42.69,31.04
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,33.82,22.78
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,21.5,8.79
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,10.81,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,7.53,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,30.41,14.8
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,53.8,36.71
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,88.22,66.35
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,128.43,101.0
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,175.08,140.7
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,224.39,181.83
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,274.7,222.57
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,332.98,268.35
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,383.13,306.6
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,434.76,344.96
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,482.59,378.82
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,531.28,412.28
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,575.52,441.6
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,619.96,470.25
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,661.71,497.22
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,703.53,523.73
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,740.74,546.45
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,784.81,573.16
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,810.04,588.32
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,833.79,602.56
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,851.92,613.44
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,868.24,623.08
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,878.54,628.88
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,886.84,633.43
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,889.05,634.2
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,889.13,633.65
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,900.88,642.69
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,909.45,649.56
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,918.05,657.0
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,921.36,659.09
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,897.12,644.04
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,870.31,627.43
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,840.01,608.31
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,807.3,587.49
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,768.44,562.85
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,727.92,535.86
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,683.76,505.78
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,638.36,474.11
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,588.78,438.04
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,539.24,401.16
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,487.57,362.93
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,436.73,324.11
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,382.93,281.84
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,331.68,240.55
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,278.76,197.64
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,229.57,157.62
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,180.21,119.1
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,136.95,87.39
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,94.52,60.05
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,59.92,45.78
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,45.19,32.92
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,32.88,21.76
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,19.74,6.71
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,6.88,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,12.33,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,44.0,22.64
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,77.33,54.18
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,122.09,92.64
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,171.43,135.11
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,222.48,178.72
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,277.39,224.67
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,318.79,258.48
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,361.94,292.68
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,405.84,326.27
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,449.89,358.97
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,507.98,401.9
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,575.76,450.58
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,635.06,492.16
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,695.95,533.88
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,729.53,555.11
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,761.38,575.01
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,787.03,589.97
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,810.3,603.19
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,836.15,619.58
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,860.34,634.75
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,877.72,644.98
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,893.09,653.93
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,902.76,660.33
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,910.23,665.37
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,911.42,666.35
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,910.32,665.91
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,907.02,664.47
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,901.26,661.43
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,891.57,655.98
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,879.61,649.01
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,856.89,634.25
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,832.14,618.08
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,802.21,598.51
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,770.51,577.46
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,734.08,552.67
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,696.41,526.62
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,655.53,498.0
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,613.39,467.88
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,566.19,432.81
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,519.44,397.36
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,470.51,360.62
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,422.16,323.22
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,372.36,283.35
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,323.6,243.3
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,273.4,201.63
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,225.76,161.78
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,178.37,123.29
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,135.15,89.98
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,93.59,61.67
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,57.68,45.02
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,44.52,33.14
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,30.69,20.36
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,19.13,5.49
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,8.85,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,21.07,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,67.82,35.13
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,118.27,83.09
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,157.96,119.12
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,201.12,157.54
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,214.83,171.78
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,226.73,182.7
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,271.02,218.78
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,317.32,255.39
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,414.9,332.4
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,518.07,411.13
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,598.19,469.8
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,681.3,528.96
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,736.88,564.97
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,793.16,599.97
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,825.99,618.66
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,855.63,635.15
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,878.94,647.14
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,898.46,656.62
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,925.0,671.52
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,949.28,684.82
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,968.08,694.59
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,984.23,702.74
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,993.16,706.95
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,994.76,706.71
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,995.47,706.08
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,993.14,703.65
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,981.61,696.27
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,967.27,687.26
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,949.73,676.57
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,926.32,662.12
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,900.75,646.44
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,872.76,629.13
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,840.23,608.88
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,805.62,587.12
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,766.49,561.74
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,725.87,534.68
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,680.79,504.06
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,634.8,472.05
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,585.22,436.09
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,535.75,399.35
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,483.78,361.4
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,432.62,322.66
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,379.36,280.85
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,327.85,239.22
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,275.68,196.49
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,226.31,155.77
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,176.45,116.03
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,131.31,82.22
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,88.66,54.9
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,53.87,40.97
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,42.64,30.97
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,30.82,20.03
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,19.22,4.02
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,16.75,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,59.13,28.95
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,104.43,73.37
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,154.83,116.9
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,212.49,166.48
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,266.09,212.46
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,324.26,260.93
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,382.56,307.74
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,444.82,355.96
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,501.79,398.58
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,564.0,443.53
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,616.88,480.32
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,670.35,516.42
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,717.92,546.97
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,765.11,576.04
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,805.79,599.66
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,845.06,621.91
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,878.89,640.18
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,910.7,656.89
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,936.72,670.22
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,960.28,681.93
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,973.39,687.69
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,988.08,694.57
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,996.87,698.99
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,1002.63,701.65
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,1002.83,700.28
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,999.92,697.16
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,987.79,690.61
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,972.79,682.32
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,951.32,669.35
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,930.08,656.55
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,904.8,641.76
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,877.09,625.33
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,843.46,604.91
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,807.83,582.98
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,767.8,557.57
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,726.38,530.37
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,681.46,500.05
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,635.74,468.42
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,585.43,432.23
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,535.33,395.34
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,483.06,357.22
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,431.75,318.53
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,378.06,276.75
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,326.29,235.34
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,273.87,192.85
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,224.2,152.38
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,175.2,113.86
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,130.9,81.28
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,87.85,54.18
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,54.02,40.55
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,42.78,30.63
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,30.93,19.71
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,18.46,1.77
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,25.92,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,77.21,35.08
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,137.14,94.19
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,191.83,142.34
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,254.97,197.29
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,312.73,247.5
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,375.27,300.04
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,432.86,346.73
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,493.03,393.58
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,547.51,434.23
