Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,602.76,473.91
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,652.44,508.68
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,703.85,542.28
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,749.02,570.49
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,792.98,597.3
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,830.29,619.52
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,865.3,639.94
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,894.85,656.64
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,921.57,671.38
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,946.57,685.48
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,968.83,697.79
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,985.17,706.72
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,998.49,713.8
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,1000.13,713.89
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,1004.79,716.1
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,1002.27,714.07
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,996.58,710.15
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,986.34,702.76
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,973.03,693.55
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,958.41,684.09
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,936.11,669.75
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,909.48,653.2
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,880.26,634.93
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,846.45,613.54
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,810.47,590.58
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,770.12,565.17
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,728.14,538.33
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,682.24,506.95
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,635.39,474.07
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,585.96,437.71
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,534.74,399.22
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,481.42,359.59
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,428.96,319.23
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,374.39,275.71
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,321.83,232.65
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,268.25,188.3
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,217.95,146.46
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,168.01,106.53
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,123.02,73.28
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,80.05,47.14
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,47.83,35.48
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,39.26,27.76
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.23,19.07
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.56,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,20.1,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,65.31,27.43
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,116.62,80.36
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,167.93,124.91
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,227.65,176.44
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,284.53,225.56
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,348.85,279.49
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,405.99,326.27
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,466.11,373.87
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,521.38,416.15
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,577.97,458.09
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,628.69,494.64
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,679.46,530.24
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,725.7,561.25
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,771.02,590.4
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,809.78,614.8
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,846.68,637.67
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,877.48,655.87
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,905.84,672.3
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,930.22,686.93
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,952.01,699.84
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,963.4,705.48
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,971.61,709.18
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,973.61,709.93
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,972.54,708.84
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,980.23,713.64
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,981.11,714.01
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,972.28,708.87
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,960.47,701.91
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,942.81,690.86
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,922.31,678.0
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,895.74,661.58
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,866.79,643.51
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,831.01,620.32
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,794.36,596.38
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,756.24,571.29
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,716.37,543.94
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,670.61,511.53
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,624.16,477.88
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,573.91,439.94
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,524.03,401.43
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,472.73,362.08
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,422.17,322.09
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,369.02,278.77
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,317.83,235.99
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,266.22,192.41
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,217.55,151.27
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,166.81,110.18
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,121.17,75.86
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,80.69,50.62
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,51.93,39.63
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,41.01,29.67
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,29.49,18.58
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.79,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,6.88,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,14.61,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,56.05,20.86
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,102.69,70.97
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,152.8,114.19
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,210.83,163.91
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,266.56,211.63
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,327.83,262.73
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,384.22,308.57
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,444.3,355.83
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,502.12,399.63
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,559.49,441.65
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,611.59,478.74
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,664.29,515.24
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,711.77,546.67
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,758.84,576.07
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,800.24,601.92
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,840.49,626.68
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,871.55,644.49
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,904.21,663.26
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,930.43,679.05
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,954.08,693.18
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,971.56,703.08
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,986.09,711.17
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,993.06,715.26
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,996.87,717.46
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,995.04,715.8
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,990.03,712.21
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,979.45,705.84
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,965.79,697.57
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,947.22,685.72
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,925.78,672.06
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,899.25,655.96
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,870.16,638.06
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,836.42,616.68
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,800.51,593.67
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,760.23,567.99
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,718.32,540.71
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,672.8,508.74
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,626.28,475.26
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,576.53,437.91
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,526.7,399.6
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,471.49,357.88
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,418.8,316.61
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,355.63,266.1
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,299.14,220.22
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,255.04,181.7
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,208.89,140.93
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,159.7,100.74
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,114.69,67.08
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,71.64,41.84
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,44.15,32.75
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,35.86,25.13
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,27.12,16.37
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,17.04,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,7.86,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,18.96,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,63.03,20.29
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,115.29,78.81
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,148.13,110.32
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,183.23,142.65
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,175.0,139.59
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,149.51,119.65
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,202.61,163.64
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,255.87,207.05
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,330.8,267.24
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,406.54,326.68
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,521.0,415.76
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,643.89,507.94
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,707.01,551.82
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,769.67,593.33
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,808.15,617.61
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,844.58,640.36
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,873.83,657.98
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,900.43,673.74
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,925.3,688.56
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,947.49,701.56
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,963.41,710.78
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,976.36,718.14
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,982.27,721.8
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,985.07,723.58
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,984.34,723.16
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,980.49,720.79
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,971.76,715.87
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,959.92,708.97
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,943.46,698.77
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,923.93,686.56
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,897.52,670.32
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,868.59,652.29
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,834.67,630.57
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,798.68,607.32
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,758.44,580.81
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,716.7,552.37
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,670.55,519.43
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,623.55,485.0
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,572.22,445.53
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,521.95,405.9
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,469.54,365.02
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,418.03,323.5
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,363.58,277.96
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,311.19,233.08
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,258.4,187.52
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,209.09,145.01
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,159.61,104.22
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,115.23,70.84
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,73.13,45.29
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,46.66,35.45
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,37.19,26.63
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,27.22,16.44
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,16.27,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.9,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,9.71,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,28.03,4.74
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,48.2,31.32
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,89.08,65.99
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,131.44,102.32
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,111.98,88.28
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,82.38,63.92
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,107.94,85.15
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,134.22,106.63
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,98.65,76.8
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,64.15,47.84
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,88.3,67.42
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,112.9,87.04
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,136.57,105.69
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,160.37,124.2
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,180.47,139.65
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,200.72,155.07
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,245.43,189.47
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,290.5,223.54
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,286.54,219.73
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,282.51,216.06
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,337.02,257.1
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,384.63,292.25
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,428.22,324.28
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,471.44,355.71
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,500.43,377.21
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,535.42,402.86
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,612.82,462.33
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,680.49,513.74
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,699.57,527.72
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,710.93,536.62
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,720.15,545.0
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,725.54,550.62
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,748.41,570.22
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,762.28,583.05
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,742.51,570.91
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,717.85,554.97
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,672.68,522.17
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,626.41,487.86
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,575.78,448.84
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,525.06,408.8
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,469.96,365.72
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,417.16,322.92
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,362.77,277.09
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,310.13,231.61
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,256.34,184.85
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,205.72,140.87
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,155.28,99.63
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,111.24,67.24
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,68.56,43.37
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,47.53,36.2
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,39.08,28.2
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,26.53,15.53
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,14.79,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.95,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,10.7,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,33.23,3.53
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,58.95,37.95
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,68.89,48.96
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,83.09,62.58
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,71.26,54.28
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,52.17,38.5
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,59.43,44.47
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,66.7,50.3
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,78.84,60.06
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,91.19,69.84
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,112.92,87.12
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,134.75,104.2
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,190.11,148.38
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,243.21,189.82
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,321.9,250.47
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,410.94,317.14
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,408.59,313.04
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,413.21,314.44
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,508.92,386.03
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,597.72,450.59
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,733.09,550.81
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,857.21,639.99
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,905.47,672.48
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,947.81,700.17
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,967.77,713.07
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,990.49,728.04
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,979.85,720.98
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,966.01,712.14
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,947.13,700.47
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,925.25,686.8
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,899.04,670.32
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,870.1,651.92
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,836.32,630.31
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,800.19,606.85
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,759.97,580.35
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,717.92,552.25
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,672.89,520.89
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,626.59,486.73
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,574.65,446.71
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,523.25,406.06
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,470.15,364.28
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,417.5,321.39
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,362.78,275.06
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,309.58,228.81
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,252.59,179.17
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,200.72,133.88
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,149.2,91.24
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,102.49,56.7
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,58.82,32.51
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,36.15,26.06
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,30.21,20.38
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,23.88,12.93
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,17.2,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,18.09,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,64.42,5.47
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,124.5,82.57
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,166.75,122.46
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,214.16,165.33
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,180.31,143.35
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,122.59,97.21
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,206.02,166.49
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,301.48,244.09
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,440.57,356.2
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,598.29,478.25
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,649.76,514.46
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,701.02,548.96
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,747.52,579.06
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,788.39,604.65
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,826.25,627.75
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,861.93,649.06
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,892.65,666.74
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,920.64,682.48
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,944.9,695.78
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,966.29,707.17
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,982.24,714.56
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,995.0,719.95
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,1001.48,722.66
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,1004.62,723.4
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,1002.92,721.19
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,997.84,716.98
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,987.07,710.26
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,973.05,701.55
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,952.98,689.49
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,929.92,675.43
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,903.04,659.11
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,873.42,640.89
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,839.42,619.55
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,803.06,596.41
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,762.52,570.5
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,720.12,542.95
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,674.26,511.54
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,627.12,477.39
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,575.87,438.71
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,522.58,397.56
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,468.82,356.28
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,415.45,313.74
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,360.44,268.14
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,306.87,222.47
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,252.35,175.59
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,198.19,129.26
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,146.65,87.41
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,99.86,53.67
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,55.65,30.18
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,34.61,24.42
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,28.58,18.72
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,22.15,10.97
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,16.22,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,17.28,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,63.86,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,125.26,82.04
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,168.5,122.92
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,217.15,166.61
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,214.44,169.67
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,187.64,150.0
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,323.42,260.76
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,477.83,382.32
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,537.78,427.19
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,602.09,474.11
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,654.34,509.33
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,702.47,539.47
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,748.37,567.65
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,793.03,594.34
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,832.69,617.48
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,870.37,638.98
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,903.6,656.86
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,934.27,672.89
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,958.29,685.52
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,979.3,696.27
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,995.21,704.46
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,1007.81,710.66
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,1014.53,713.16
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,1017.76,713.67
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,1016.51,711.54
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,1011.73,707.4
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,1001.61,701.31
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,988.07,693.17
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,968.3,681.33
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,945.34,667.49
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,918.81,652.28
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,889.32,635.05
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,854.89,614.31
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,817.92,591.67
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,776.6,566.06
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,733.26,538.75
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,686.78,508.67
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,638.86,475.0
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,586.97,436.79
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,534.49,397.08
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,479.79,355.98
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,425.31,313.41
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,366.22,265.65
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,310.87,219.35
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,254.54,171.8
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,201.04,126.71
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,147.95,84.57
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,99.59,50.85
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,50.8,25.75
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,31.32,21.13
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,26.51,16.57
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,21.44,9.59
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,15.24,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,17.59,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,64.78,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,128.38,83.02
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,185.86,134.81
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,253.6,193.48
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,314.89,246.88
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,381.93,303.23
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,440.47,350.75
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,503.44,399.57
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,561.12,442.44
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,619.85,484.34
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,672.84,519.62
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,721.55,549.6
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,768.51,577.81
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,814.12,604.41
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,851.03,625.59
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,885.1,644.69
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,912.99,659.59
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,937.48,672.26
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,962.77,685.94
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,985.14,697.73
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,1000.94,705.28
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,1013.52,710.95
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,1020.89,714.6
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,1024.86,716.28
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,1023.44,714.75
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,1018.61,711.24
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,1006.16,704.12
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,990.48,695.08
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,969.87,683.11
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,946.35,669.29
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,918.76,653.22
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,888.43,635.27
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,853.31,614.14
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,815.85,591.23
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,775.49,566.33
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,732.0,538.95
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,684.38,506.49
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,635.72,472.37
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,583.5,433.95
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,531.11,394.4
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,475.99,353.37
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,419.53,309.82
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,363.12,264.42
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,308.69,219.42
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,252.31,172.61
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,199.5,128.92
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,148.06,88.89
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,102.3,57.46
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,58.74,35.14
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,40.77,29.21
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,32.07,21.19
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,21.92,9.11
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,12.66,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,53.55,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,107.64,69.82
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,152.1,111.36
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,203.3,156.61
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,187.92,149.09
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,156.55,125.04
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,208.64,168.03
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,265.73,214.17
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,381.54,307.09
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,499.68,398.93
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,598.22,472.87
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,699.58,545.91
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,747.6,576.4
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,794.69,605.97
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,837.08,632.05
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,877.75,656.6
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,911.92,676.6
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,938.29,691.3
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,963.94,705.93
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,986.72,718.64
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,1003.51,727.51
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,1017.09,734.4
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,1025.4,738.46
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,1030.29,740.48
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,1029.25,739.0
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,1024.75,735.49
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,1014.37,728.26
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,1000.6,719.02
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,980.65,706.27
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,957.51,691.55
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,930.03,674.24
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,899.67,655.03
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,864.44,632.53
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,826.76,608.27
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,778.42,577.39
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,730.17,545.95
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,689.07,517.44
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,645.69,486.4
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,590.69,445.41
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,536.28,403.75
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,478.45,359.79
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,421.49,314.85
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,359.45,264.42
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,299.88,214.66
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,249.69,171.25
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,198.58,127.45
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,145.24,85.22
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,97.17,52.08
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,52.27,30.82
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,38.22,27.38
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,30.41,19.99
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,22.02,8.16
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,14.25,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
