Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,5,45,6.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,9,19,6,0,13.0,7.0,1.4,11.1,7.0,9.41,0.0
2018,9,19,6,15,157.5,23.5,1.65,11.8,41.0,73.55,25.14
2018,9,19,6,30,302.0,40.0,1.9,12.5,75.0,148.98,107.84
2018,9,19,6,45,414.0,49.5,2.15,13.2,123.5,216.29,167.39
2018,9,19,7,0,526.0,59.0,2.4,13.9,172.0,295.24,235.81
2018,9,19,7,15,588.0,65.0,2.25,14.5,223.5,357.97,290.13
2018,9,19,7,30,650.0,71.0,2.1,15.1,275.0,425.69,346.46
2018,9,19,7,45,692.5,76.5,1.9,15.65,327.5,486.51,394.98
2018,9,19,8,0,735.0,82.0,1.7,16.2,380.0,549.59,442.98
2018,9,19,8,15,764.5,85.5,1.55,16.95,430.0,601.66,480.49
2018,9,19,8,30,794.0,89.0,1.4,17.7,480.0,656.24,518.08
2018,9,19,8,45,816.0,91.5,1.2,18.5,526.0,704.15,547.0
2018,9,19,9,0,838.0,94.0,1.0,19.3,572.0,751.04,573.76
2018,9,19,9,15,853.0,97.0,1.1,20.2,613.0,791.64,598.79
2018,9,19,9,30,868.0,100.0,1.2,21.1,654.0,830.19,622.15
2018,9,19,9,45,879.0,101.5,1.25,22.0,688.5,856.35,636.32
2018,9,19,10,0,890.0,103.0,1.3,22.9,723.0,884.8,652.04
2018,9,19,10,15,898.0,104.5,1.55,23.8,751.0,907.76,666.67
2018,9,19,10,30,906.0,106.0,1.8,24.7,779.0,927.6,679.11
2018,9,19,10,45,911.0,107.5,2.0,25.65,799.5,941.48,686.86
2018,9,19,11,0,916.0,109.0,2.2,26.6,820.0,951.93,692.38
2018,9,19,11,15,919.5,109.5,2.35,27.1,833.0,956.45,694.83
2018,9,19,11,30,923.0,110.0,2.5,27.6,846.0,957.42,695.09
2018,9,19,11,45,923.5,110.5,2.6,28.1,850.5,952.11,690.94
2018,9,19,12,0,924.0,111.0,2.7,28.6,855.0,943.28,684.64
2018,9,19,12,15,923.5,110.5,2.8,28.85,851.0,929.03,675.6
2018,9,19,12,30,923.0,110.0,2.9,29.1,847.0,911.37,664.41
2018,9,19,12,45,919.5,110.0,2.95,29.3,835.0,888.39,649.53
2018,9,19,13,0,916.0,110.0,3.0,29.5,823.0,862.3,632.64
2018,9,19,13,15,911.0,108.5,3.05,29.55,803.0,830.54,612.3
2018,9,19,13,30,906.0,107.0,3.1,29.6,783.0,796.06,590.02
2018,9,19,13,45,898.0,105.5,3.15,29.6,755.5,756.86,564.47
2018,9,19,14,0,890.0,104.0,3.2,29.6,728.0,715.51,537.17
2018,9,19,14,15,879.0,102.0,3.25,29.5,693.5,669.78,504.79
2018,9,19,14,30,868.0,100.0,3.3,29.4,659.0,622.61,470.47
2018,9,19,14,45,853.0,97.5,3.35,29.25,618.5,571.07,432.11
2018,9,19,15,0,838.0,95.0,3.4,29.1,578.0,518.96,392.17
2018,9,19,15,15,817.5,92.0,3.4,29.1,532.0,463.54,348.26
2018,9,19,15,30,797.0,89.0,3.4,29.1,486.0,408.66,303.53
2018,9,19,15,45,768.5,85.0,3.45,28.45,436.5,350.85,256.26
2018,9,19,16,0,740.0,81.0,3.5,27.8,387.0,295.03,209.37
2018,9,19,16,15,699.5,76.5,3.3,27.05,335.0,236.13,159.86
2018,9,19,16,30,659.0,72.0,3.1,26.3,283.0,182.93,115.5
2018,9,19,16,45,600.0,65.0,2.95,25.5,231.0,129.34,74.12
2018,9,19,17,0,541.0,58.0,2.8,24.7,179.0,82.39,43.09
2018,9,19,17,15,448.0,49.5,2.55,23.45,131.5,40.68,29.03
2018,9,19,17,30,355.0,41.0,2.3,22.2,84.0,32.38,21.35
2018,9,19,17,45,221.5,27.0,2.1,20.95,49.5,22.04,7.95
2018,9,19,18,0,88.0,13.0,1.9,19.7,15.0,12.78,0.0
2018,9,19,18,15,44.0,6.5,1.85,19.15,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,1.3,13.4,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,1.3,13.6,11.0,24.71,0.0
2018,9,20,6,15,222.0,23.5,1.4,14.6,44.5,88.72,23.88
2018,9,20,6,30,367.0,37.0,1.5,15.6,78.0,164.88,116.82
2018,9,20,6,45,463.0,46.0,1.65,16.6,126.0,229.42,174.35
2018,9,20,7,0,559.0,55.0,1.8,17.6,174.0,303.54,237.96
2018,9,20,7,15,619.0,61.0,1.85,18.35,226.0,366.77,291.94
2018,9,20,7,30,679.0,67.0,1.9,19.1,278.0,434.81,347.76
2018,9,20,7,45,719.0,72.0,1.95,19.85,330.5,492.74,393.8
2018,9,20,8,0,759.0,77.0,2.0,20.6,383.0,554.92,441.24
2018,9,20,8,15,787.5,80.5,2.0,21.35,433.0,609.49,481.05
2018,9,20,8,30,816.0,84.0,2.0,22.1,483.0,664.16,519.36
2018,9,20,8,45,836.0,87.0,1.95,22.85,529.0,711.88,549.67
2018,9,20,9,0,856.0,90.0,1.9,23.6,575.0,758.39,578.36
2018,9,20,9,15,872.5,91.5,1.9,24.35,616.5,794.2,599.42
2018,9,20,9,30,889.0,93.0,1.9,25.1,658.0,832.6,621.97
2018,9,20,9,45,901.5,94.0,1.9,25.85,693.5,864.85,640.02
2018,9,20,10,0,914.0,95.0,1.9,26.6,729.0,894.43,656.14
2018,9,20,10,15,922.0,96.5,1.95,27.25,757.5,917.75,668.83
2018,9,20,10,30,930.0,98.0,2.0,27.9,786.0,937.86,679.49
2018,9,20,10,45,935.0,99.0,2.0,28.55,806.5,951.37,685.42
2018,9,20,11,0,940.0,100.0,2.0,29.2,827.0,961.37,689.24
2018,9,20,11,15,943.5,100.5,2.0,29.7,840.0,965.89,690.14
2018,9,20,11,30,947.0,101.0,2.0,30.2,853.0,966.78,688.91
2018,9,20,11,45,948.5,101.0,2.05,30.75,857.5,961.67,684.49
2018,9,20,12,0,950.0,101.0,2.1,31.3,862.0,952.92,677.96
2018,9,20,12,15,950.0,100.5,2.1,31.5,858.5,938.73,668.57
2018,9,20,12,30,950.0,100.0,2.1,31.7,855.0,921.03,657.1
2018,9,20,12,45,948.0,99.0,2.15,31.95,843.0,897.7,642.48
2018,9,20,13,0,946.0,98.0,2.2,32.2,831.0,871.11,625.8
2018,9,20,13,15,941.0,97.0,2.25,32.25,810.5,839.03,606.01
2018,9,20,13,30,936.0,96.0,2.3,32.3,790.0,804.14,584.25
2018,9,20,13,45,928.0,95.0,2.3,32.35,762.0,764.44,558.78
2018,9,20,14,0,920.0,94.0,2.3,32.4,734.0,722.5,531.6
2018,9,20,14,15,909.5,92.0,2.3,32.3,699.0,675.92,499.59
2018,9,20,14,30,899.0,90.0,2.3,32.2,664.0,627.75,465.28
2018,9,20,14,45,885.0,88.0,2.35,32.15,623.5,576.31,427.77
2018,9,20,15,0,871.0,86.0,2.4,32.1,583.0,524.09,388.5
2018,9,20,15,15,851.5,83.0,2.4,32.1,537.0,466.76,344.08
2018,9,20,15,30,832.0,80.0,2.4,32.1,491.0,410.62,299.18
2018,9,20,15,45,806.0,76.5,2.35,31.55,441.0,352.41,252.07
2018,9,20,16,0,780.0,73.0,2.3,31.0,391.0,295.87,205.05
2018,9,20,16,15,742.5,68.5,2.05,29.95,338.5,237.63,156.76
2018,9,20,16,30,705.0,64.0,1.8,28.9,286.0,182.96,111.89
2018,9,20,16,45,648.0,58.0,1.55,27.9,233.5,126.11,68.73
2018,9,20,17,0,591.0,52.0,1.3,26.9,181.0,77.63,37.82
2018,9,20,17,15,498.0,44.5,1.3,25.65,132.5,34.24,23.27
2018,9,20,17,30,405.0,37.0,1.3,24.4,84.0,28.8,18.05
2018,9,20,17,45,258.0,25.0,1.3,23.1,49.5,20.36,4.87
2018,9,20,18,0,111.0,13.0,1.3,21.8,15.0,12.78,0.0
2018,9,20,18,15,55.5,6.5,1.3,21.35,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,14.8,11.0,26.15,0.0
2018,9,21,6,15,234.0,22.0,1.45,15.75,43.5,89.41,15.68
2018,9,21,6,30,383.0,34.0,1.7,16.7,76.0,166.19,116.34
2018,9,21,6,45,477.0,42.5,2.0,17.65,123.5,229.88,173.71
2018,9,21,7,0,571.0,51.0,2.3,18.6,171.0,303.06,236.9
2018,9,21,7,15,629.5,57.0,2.25,19.35,222.5,365.97,290.74
2018,9,21,7,30,688.0,63.0,2.2,20.1,274.0,431.48,344.62
2018,9,21,7,45,726.5,67.5,2.15,20.85,326.0,490.63,391.43
2018,9,21,8,0,765.0,72.0,2.1,21.6,378.0,551.52,437.59
2018,9,21,8,15,791.5,75.5,2.1,22.55,427.0,604.9,476.19
2018,9,21,8,30,818.0,79.0,2.1,23.5,476.0,658.24,513.01
2018,9,21,8,45,837.5,82.0,2.1,24.45,522.0,705.56,542.96
2018,9,21,9,0,857.0,85.0,2.1,25.4,568.0,751.63,571.3
2018,9,21,9,15,870.5,87.5,2.05,26.25,608.5,786.22,590.96
2018,9,21,9,30,884.0,90.0,2.0,27.1,649.0,823.17,611.88
2018,9,21,9,45,893.5,92.5,2.0,27.95,683.5,854.38,629.0
2018,9,21,10,0,903.0,95.0,2.0,28.8,718.0,882.8,644.1
2018,9,21,10,15,910.5,96.0,2.0,29.35,745.5,904.85,655.71
2018,9,21,10,30,918.0,97.0,2.0,29.9,773.0,923.71,665.3
2018,9,21,10,45,922.0,98.5,2.0,30.45,792.5,936.67,671.17
2018,9,21,11,0,926.0,100.0,2.0,31.0,812.0,946.15,674.95
2018,9,21,11,15,929.0,100.5,2.05,31.25,824.5,950.1,676.73
2018,9,21,11,30,932.0,101.0,2.1,31.5,837.0,950.47,676.42
2018,9,21,11,45,933.0,101.0,2.15,31.8,841.0,944.92,672.38
2018,9,21,12,0,934.0,101.0,2.2,32.1,845.0,935.79,666.25
2018,9,21,12,15,931.0,102.0,2.3,32.15,840.5,920.7,657.58
2018,9,21,12,30,928.0,103.0,2.4,32.2,836.0,902.24,646.8
2018,9,21,12,45,922.0,104.0,2.45,32.25,823.0,878.02,631.88
2018,9,21,13,0,916.0,105.0,2.5,32.3,810.0,850.79,615.02
2018,9,21,13,15,911.0,103.0,2.6,32.15,789.5,818.43,595.53
2018,9,21,13,30,906.0,101.0,2.7,32.0,769.0,783.36,574.02
2018,9,21,13,45,898.0,100.0,2.75,31.9,741.5,744.62,549.37
2018,9,21,14,0,890.0,99.0,2.8,31.8,714.0,703.72,522.84
2018,9,21,14,15,879.0,97.0,2.85,31.5,679.5,657.97,491.1
2018,9,21,14,30,868.0,95.0,2.9,31.2,645.0,610.77,457.41
2018,9,21,14,45,853.0,92.5,2.95,30.9,604.5,559.25,419.6
2018,9,21,15,0,838.0,90.0,3.0,30.6,564.0,507.2,380.15
2018,9,21,15,15,817.5,87.0,3.0,30.6,518.5,451.89,336.51
2018,9,21,15,30,797.0,84.0,3.0,30.6,473.0,397.13,292.04
2018,9,21,15,45,769.5,80.0,3.0,29.6,424.0,339.85,245.63
2018,9,21,16,0,742.0,76.0,3.0,28.6,375.0,284.47,199.44
2018,9,21,16,15,703.5,71.5,2.95,27.7,324.0,226.36,150.83
2018,9,21,16,30,665.0,67.0,2.9,26.8,273.0,173.62,107.18
2018,9,21,16,45,607.0,60.0,2.8,25.95,221.5,120.31,66.64
2018,9,21,17,0,549.0,53.0,2.7,25.1,170.0,73.5,36.92
2018,9,21,17,15,454.5,44.5,2.5,23.9,123.0,32.81,22.19
2018,9,21,17,30,360.0,36.0,2.3,22.7,76.0,28.19,17.51
2018,9,21,17,45,218.5,23.0,2.05,21.5,43.5,18.65,1.4
2018,9,21,18,0,77.0,10.0,1.8,20.3,11.0,9.83,0.0
2018,9,21,18,15,38.5,5.0,1.75,19.65,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,1.4,11.7,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,1.5,11.9,10.0,21.63,0.0
2018,9,22,6,15,205.5,22.0,1.6,12.5,41.0,81.56,4.91
2018,9,22,6,30,344.0,35.0,1.7,13.1,72.0,154.94,109.31
2018,9,22,6,45,402.5,44.0,1.85,13.75,110.0,204.55,156.71
2018,9,22,7,0,461.0,53.0,2.0,14.4,148.0,259.85,206.42
2018,9,22,7,15,268.0,82.0,1.9,15.25,141.0,225.99,182.71
2018,9,22,7,30,75.0,111.0,1.8,16.1,134.0,155.33,124.98
2018,9,22,7,45,150.0,131.0,1.75,16.9,187.0,227.41,184.7
2018,9,22,8,0,225.0,151.0,1.7,17.7,240.0,307.42,248.87
2018,9,22,8,15,440.0,132.0,1.65,18.65,334.5,440.33,354.26
2018,9,22,8,30,655.0,113.0,1.6,19.6,429.0,586.54,464.46
2018,9,22,8,45,744.0,102.5,1.55,20.55,494.0,662.29,517.05
2018,9,22,9,0,833.0,92.0,1.5,21.5,559.0,739.76,567.38
2018,9,22,9,15,855.0,93.0,1.55,22.4,602.0,783.12,593.59
2018,9,22,9,30,877.0,94.0,1.6,23.3,645.0,819.97,615.24
2018,9,22,9,45,885.5,96.5,1.65,24.2,679.0,850.06,632.12
2018,9,22,10,0,894.0,99.0,1.7,25.1,713.0,877.34,647.03
2018,9,22,10,15,902.5,100.5,1.8,25.8,741.0,900.53,660.25
2018,9,22,10,30,911.0,102.0,1.9,26.5,769.0,920.59,671.45
2018,9,22,10,45,916.5,103.0,1.95,27.25,789.5,934.15,677.81
2018,9,22,11,0,922.0,104.0,2.0,28.0,810.0,944.28,682.08
2018,9,22,11,15,925.5,104.0,2.1,28.45,822.0,948.02,683.74
2018,9,22,11,30,929.0,104.0,2.2,28.9,834.0,948.19,683.26
2018,9,22,11,45,930.5,104.0,2.3,29.35,838.5,942.99,679.46
2018,9,22,12,0,932.0,104.0,2.4,29.8,843.0,934.22,673.5
2018,9,22,12,15,933.5,102.5,2.5,29.9,839.5,920.34,665.27
2018,9,22,12,30,935.0,101.0,2.6,30.0,836.0,902.97,654.83
2018,9,22,12,45,936.0,99.0,2.7,30.1,825.0,881.23,641.55
2018,9,22,13,0,937.0,97.0,2.8,30.2,814.0,856.17,626.05
2018,9,22,13,15,931.5,96.0,2.9,30.05,793.5,823.84,606.23
2018,9,22,13,30,926.0,95.0,3.0,29.9,773.0,788.76,584.37
2018,9,22,13,45,918.0,94.0,3.1,29.75,745.5,749.33,559.26
2018,9,22,14,0,910.0,93.0,3.2,29.6,718.0,707.69,532.23
2018,9,22,14,15,900.0,91.0,3.25,29.3,683.5,661.79,499.83
2018,9,22,14,30,890.0,89.0,3.3,29.0,649.0,614.29,465.34
2018,9,22,14,45,876.0,86.0,3.35,28.7,608.0,562.28,426.52
2018,9,22,15,0,862.0,83.0,3.4,28.4,567.0,509.54,385.89
2018,9,22,15,15,842.0,81.0,3.4,28.4,521.5,453.49,340.97
2018,9,22,15,30,822.0,79.0,3.4,28.4,476.0,398.72,295.72
2018,9,22,15,45,795.5,75.0,3.35,27.55,426.5,340.55,247.64
2018,9,22,16,0,769.0,71.0,3.3,26.7,377.0,284.14,199.76
2018,9,22,16,15,730.5,66.5,3.2,25.9,325.0,226.58,150.88
2018,9,22,16,30,692.0,62.0,3.1,25.1,273.0,172.72,105.93
2018,9,22,16,45,632.5,56.0,2.95,24.3,221.0,116.86,63.41
2018,9,22,17,0,573.0,50.0,2.8,23.5,169.0,69.63,34.1
2018,9,22,17,15,474.5,42.0,2.6,22.4,121.5,30.86,20.64
2018,9,22,17,30,376.0,34.0,2.4,21.3,74.0,26.59,16.1
2018,9,22,17,45,226.5,21.5,2.15,20.15,42.0,17.46,0.0
2018,9,22,18,0,77.0,9.0,1.9,19.0,10.0,8.85,0.0
2018,9,22,18,15,38.5,4.5,1.95,18.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,35.0,5.0,2.3,12.6,5.0,0.0,0.0
2018,9,23,6,0,70.0,10.0,2.4,12.7,10.0,23.09,0.0
2018,9,23,6,15,214.5,22.0,2.6,13.3,40.5,82.82,0.0
2018,9,23,6,30,359.0,34.0,2.8,13.9,71.0,157.87,110.22
2018,9,23,6,45,459.0,42.5,3.0,14.5,118.0,222.13,169.63
2018,9,23,7,0,559.0,51.0,3.2,15.1,165.0,296.43,235.01
2018,9,23,7,15,619.5,56.5,3.2,15.8,216.0,358.81,289.8
2018,9,23,7,30,680.0,62.0,3.2,16.5,267.0,423.92,345.0
2018,9,23,7,45,720.0,66.5,3.15,17.15,318.5,483.29,393.62
2018,9,23,8,0,760.0,71.0,3.1,17.8,370.0,544.55,441.81
2018,9,23,8,15,787.5,74.5,3.05,18.5,419.5,598.15,482.29
2018,9,23,8,30,815.0,78.0,3.0,19.2,469.0,651.78,521.22
2018,9,23,8,45,835.5,80.5,2.95,19.85,514.5,698.93,552.68
2018,9,23,9,0,856.0,83.0,2.9,20.5,560.0,740.41,579.34
2018,9,23,9,15,870.5,85.5,2.9,21.25,600.5,780.06,604.22
2018,9,23,9,30,885.0,88.0,2.9,22.0,641.0,817.62,627.21
2018,9,23,9,45,896.0,89.5,2.9,22.7,675.5,848.8,645.57
2018,9,23,10,0,907.0,91.0,2.9,23.4,710.0,877.25,661.9
2018,9,23,10,15,915.0,92.0,2.9,24.0,737.5,899.62,674.25
2018,9,23,10,30,923.0,93.0,2.9,24.6,765.0,918.8,684.47
2018,9,23,10,45,929.0,93.0,2.9,25.15,785.0,931.78,690.72
2018,9,23,11,0,935.0,93.0,2.9,25.7,805.0,941.3,694.81
2018,9,23,11,15,938.5,93.5,2.9,26.25,817.5,945.57,695.55
2018,9,23,11,30,942.0,94.0,2.9,26.8,830.0,946.22,694.09
2018,9,23,11,45,943.5,93.5,2.95,27.3,834.0,940.38,689.04
2018,9,23,12,0,945.0,93.0,3.0,27.8,838.0,930.93,681.81
2018,9,23,12,15,945.5,92.5,3.1,27.9,834.5,917.03,673.21
2018,9,23,12,30,946.0,92.0,3.2,28.0,831.0,899.63,662.35
2018,9,23,12,45,945.0,90.0,3.3,28.1,819.0,875.98,647.34
2018,9,23,13,0,944.0,88.0,3.4,28.2,807.0,849.06,630.12
2018,9,23,13,15,939.0,87.5,3.45,28.0,787.0,817.45,610.11
2018,9,23,13,30,934.0,87.0,3.5,27.8,767.0,783.02,588.02
2018,9,23,13,45,920.5,87.5,3.6,27.65,737.0,740.98,560.51
2018,9,23,14,0,907.0,88.0,3.7,27.5,707.0,697.1,531.27
2018,9,23,14,15,869.0,94.5,3.7,27.15,663.5,642.28,491.37
2018,9,23,14,30,831.0,101.0,3.7,26.8,620.0,588.19,451.11
2018,9,23,14,45,852.5,88.5,3.7,26.5,591.0,548.07,420.54
2018,9,23,15,0,874.0,76.0,3.7,26.2,562.0,504.99,386.39
2018,9,23,15,15,855.0,73.5,3.7,26.2,516.5,449.54,341.15
2018,9,23,15,30,836.0,71.0,3.7,26.2,471.0,392.9,293.79
2018,9,23,15,45,810.0,68.5,3.55,25.25,422.0,335.74,245.71
2018,9,23,16,0,784.0,66.0,3.4,24.3,373.0,280.23,197.83
2018,9,23,16,15,746.0,62.0,3.25,23.6,321.5,222.58,148.18
2018,9,23,16,30,708.0,58.0,3.1,22.9,270.0,168.55,102.65
2018,9,23,16,45,650.0,52.5,2.95,22.15,218.0,114.88,61.85
2018,9,23,17,0,592.0,47.0,2.8,21.4,166.0,65.32,31.24
2018,9,23,17,15,492.5,39.5,2.5,20.3,119.0,28.91,19.12
2018,9,23,17,30,393.0,32.0,2.2,19.2,72.0,24.99,14.7
2018,9,23,17,45,237.5,20.5,1.9,18.15,40.5,16.77,0.0
2018,9,23,18,0,82.0,9.0,1.6,17.1,9.0,8.85,0.0
2018,9,23,18,15,41.0,4.5,1.65,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,41.5,5.0,0.85,11.3,5.0,0.0,0.0
2018,9,24,6,0,83.0,10.0,0.8,11.5,10.0,25.46,0.0
2018,9,24,6,15,243.0,21.5,0.9,12.2,41.5,88.34,0.0
2018,9,24,6,30,403.0,33.0,1.0,12.9,73.0,169.3,116.94
2018,9,24,6,45,506.0,40.0,1.1,13.65,121.0,235.06,178.2
2018,9,24,7,0,609.0,47.0,1.2,14.4,169.0,308.47,242.27
2018,9,24,7,15,669.5,52.0,1.1,15.2,222.0,373.06,297.58
2018,9,24,7,30,730.0,57.0,1.0,16.0,275.0,442.24,353.93
2018,9,24,7,45,769.5,61.0,0.95,16.8,328.0,502.91,401.38
2018,9,24,8,0,809.0,65.0,0.9,17.6,381.0,565.33,447.86
2018,9,24,8,15,835.5,68.0,0.8,18.75,431.5,619.64,485.09
2018,9,24,8,30,862.0,71.0,0.7,19.9,482.0,669.73,516.87
2018,9,24,8,45,880.5,73.0,0.55,21.1,527.5,716.28,542.57
2018,9,24,9,0,899.0,75.0,0.4,22.3,573.0,761.44,566.02
2018,9,24,9,15,911.5,77.5,0.4,23.55,614.0,800.8,587.07
2018,9,24,9,30,924.0,80.0,0.4,24.8,655.0,837.81,606.14
2018,9,24,9,45,931.5,82.5,0.4,26.0,689.0,868.09,620.67
2018,9,24,10,0,939.0,85.0,0.4,27.2,723.0,895.35,633.14
2018,9,24,10,15,946.5,86.0,0.4,27.9,750.5,917.74,643.75
2018,9,24,10,30,954.0,87.0,0.4,28.6,778.0,936.82,652.36
2018,9,24,10,45,959.0,87.5,0.45,29.35,798.5,949.68,658.2
2018,9,24,11,0,964.0,88.0,0.5,30.1,819.0,958.94,662.06
2018,9,24,11,15,967.0,89.0,0.55,30.5,831.5,963.28,664.06
2018,9,24,11,30,970.0,90.0,0.6,30.9,844.0,963.89,664.02
2018,9,24,11,45,971.0,90.0,0.6,31.25,848.0,957.9,659.3
2018,9,24,12,0,972.0,90.0,0.6,31.6,852.0,948.2,652.58
2018,9,24,12,15,969.5,90.0,0.7,31.8,847.0,931.82,644.38
2018,9,24,12,30,967.0,90.0,0.8,32.0,842.0,911.93,634.04
2018,9,24,12,45,963.0,90.0,0.9,32.15,829.0,887.4,620.87
2018,9,24,13,0,959.0,90.0,1.0,32.3,816.0,859.65,605.54
2018,9,24,13,15,953.5,89.5,1.15,32.3,795.5,827.16,587.97
2018,9,24,13,30,948.0,89.0,1.3,32.3,775.0,791.84,568.12
2018,9,24,13,45,940.5,87.5,1.45,32.25,746.5,751.45,544.52
2018,9,24,14,0,933.0,86.0,1.6,32.2,718.0,708.76,518.66
2018,9,24,14,15,921.5,84.5,1.7,32.0,682.5,661.5,486.9
2018,9,24,14,30,910.0,83.0,1.8,31.8,647.0,612.71,452.96
2018,9,24,14,45,894.5,81.5,1.9,31.55,605.5,560.52,415.41
2018,9,24,15,0,879.0,80.0,2.0,31.3,564.0,507.68,375.96
2018,9,24,15,15,858.5,77.0,2.0,31.3,517.5,450.84,331.52
2018,9,24,15,30,838.0,74.0,2.0,31.3,471.0,393.01,285.01
2018,9,24,15,45,810.0,71.0,2.2,30.4,421.0,334.65,238.08
2018,9,24,16,0,782.0,68.0,2.4,29.5,371.0,278.19,191.15
2018,9,24,16,15,740.0,64.0,2.45,28.45,318.0,219.91,142.77
2018,9,24,16,30,698.0,60.0,2.5,27.4,265.0,165.74,98.69
2018,9,24,16,45,635.5,54.0,2.55,26.35,213.0,109.76,57.47
2018,9,24,17,0,573.0,48.0,2.6,25.3,161.0,62.74,30.11
2018,9,24,17,15,469.0,40.0,2.6,23.95,114.0,29.69,19.37
2018,9,24,17,30,365.0,32.0,2.6,22.6,67.0,25.36,14.39
2018,9,24,17,45,209.5,19.0,2.6,21.3,36.5,15.55,0.0
2018,9,24,18,0,54.0,6.0,2.6,20.0,6.0,5.9,0.0
2018,9,24,18,15,27.0,3.0,2.55,19.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,25,5,45,29.5,3.5,0.85,11.7,3.5,0.0,0.0
2018,9,25,6,0,59.0,7.0,0.8,11.9,7.0,17.91,0.0
2018,9,25,6,15,218.5,19.0,0.85,12.6,37.5,79.42,0.0
2018,9,25,6,30,378.0,31.0,0.9,13.3,68.0,159.38,108.58
2018,9,25,6,45,479.0,39.0,0.95,14.0,115.0,223.78,168.96
2018,9,25,7,0,580.0,47.0,1.0,14.7,162.0,298.43,233.67
2018,9,25,7,15,640.5,52.5,0.95,15.5,213.5,359.32,285.99
2018,9,25,7,30,701.0,58.0,0.9,16.3,265.0,427.51,341.7
2018,9,25,7,45,741.0,62.0,0.85,17.1,317.0,486.99,388.25
2018,9,25,8,0,781.0,66.0,0.8,17.9,369.0,548.32,433.96
2018,9,25,8,15,808.0,69.5,0.8,18.9,418.5,602.24,472.26
2018,9,25,8,30,835.0,73.0,0.8,19.9,468.0,656.1,508.74
2018,9,25,8,45,854.5,75.5,0.85,20.95,513.5,698.77,535.09
2018,9,25,9,0,874.0,78.0,0.9,22.0,559.0,744.25,562.87
2018,9,25,9,15,887.5,80.5,0.95,22.9,599.5,783.49,586.12
2018,9,25,9,30,901.0,83.0,1.0,23.8,640.0,820.53,607.58
2018,9,25,9,45,910.5,84.5,1.1,24.7,674.0,850.66,624.94
2018,9,25,10,0,920.0,86.0,1.2,25.6,708.0,877.95,640.39
2018,9,25,10,15,927.0,87.5,1.25,26.35,735.0,900.05,652.09
2018,9,25,10,30,934.0,89.0,1.3,27.1,762.0,918.89,661.75
2018,9,25,10,45,938.5,90.0,1.35,27.8,782.0,931.56,667.7
2018,9,25,11,0,943.0,91.0,1.4,28.5,802.0,940.7,671.55
2018,9,25,11,15,946.0,91.5,1.4,29.15,814.0,944.36,671.54
2018,9,25,11,30,949.0,92.0,1.4,29.8,826.0,944.37,669.42
2018,9,25,11,45,949.5,92.5,1.4,30.45,830.0,938.51,663.83
2018,9,25,12,0,950.0,93.0,1.4,31.1,834.0,929.03,656.19
2018,9,25,12,15,948.5,93.0,1.45,31.35,829.5,913.71,646.79
2018,9,25,12,30,947.0,93.0,1.5,31.6,825.0,894.94,635.32
2018,9,25,12,45,942.5,93.0,1.55,31.85,812.0,870.34,620.2
2018,9,25,13,0,938.0,93.0,1.6,32.1,799.0,842.62,603.09
2018,9,25,13,15,933.0,92.0,1.65,32.1,778.5,810.51,583.67
2018,9,25,13,30,928.0,91.0,1.7,32.1,758.0,775.63,562.27
2018,9,25,13,45,920.0,90.0,1.8,32.15,730.0,736.04,537.79
2018,9,25,14,0,912.0,89.0,1.9,32.2,702.0,694.26,510.95
2018,9,25,14,15,901.5,87.0,1.95,32.0,667.5,647.93,479.05
2018,9,25,14,30,891.0,85.0,2.0,31.8,633.0,600.06,445.08
2018,9,25,14,45,876.0,83.5,2.1,31.6,592.5,548.99,407.88
2018,9,25,15,0,861.0,82.0,2.2,31.4,552.0,496.47,368.28
2018,9,25,15,15,841.0,79.0,2.2,31.4,506.0,440.47,324.23
2018,9,25,15,30,821.0,76.0,2.2,31.4,460.0,384.94,279.2
2018,9,25,15,45,792.0,72.5,2.35,30.5,410.0,326.76,232.19
2018,9,25,16,0,763.0,69.0,2.5,29.6,360.0,270.63,185.47
2018,9,25,16,15,722.0,64.5,2.5,28.55,308.5,213.33,137.89
2018,9,25,16,30,681.0,60.0,2.5,27.5,257.0,160.05,94.69
2018,9,25,16,45,617.5,54.0,2.5,26.5,205.5,105.18,54.76
2018,9,25,17,0,554.0,48.0,2.5,25.5,154.0,59.44,28.91
2018,9,25,17,15,450.0,39.5,2.3,24.1,108.0,29.55,19.17
2018,9,25,17,30,346.0,31.0,2.1,22.7,62.0,24.74,13.43
2018,9,25,17,45,197.5,19.0,1.95,21.35,34.0,18.68,0.0
2018,9,25,18,0,49.0,7.0,1.8,20.0,6.0,0.0,0.0
2018,9,25,18,15,24.5,3.5,1.65,19.4,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,26,5,45,25.5,3.0,1.0,12.25,3.0,0.0,0.0
2018,9,26,6,0,51.0,6.0,1.0,12.4,6.0,5.9,0.0
2018,9,26,6,15,197.5,18.5,1.15,13.1,35.0,73.13,0.0
2018,9,26,6,30,344.0,31.0,1.3,13.8,64.0,148.85,100.04
2018,9,26,6,45,343.0,40.0,1.45,14.5,90.0,177.17,133.81
2018,9,26,7,0,342.0,49.0,1.6,15.2,116.0,205.04,161.48
2018,9,26,7,15,248.5,76.5,1.5,16.0,132.5,209.5,168.31
2018,9,26,7,30,155.0,104.0,1.4,16.8,149.0,192.98,155.74
2018,9,26,7,45,158.5,123.5,1.3,17.55,177.0,222.94,180.23
2018,9,26,8,0,162.0,143.0,1.2,18.3,205.0,252.78,203.59
2018,9,26,8,15,401.5,127.5,1.15,19.35,309.0,407.72,326.8
2018,9,26,8,30,641.0,112.0,1.1,20.4,413.0,570.67,448.61
2018,9,26,8,45,622.0,130.0,1.05,21.4,445.5,600.46,465.68
2018,9,26,9,0,603.0,148.0,1.0,22.4,478.0,626.69,480.75
2018,9,26,9,15,618.5,156.0,0.95,23.35,516.0,665.39,504.74
2018,9,26,9,30,634.0,164.0,0.9,24.3,554.0,702.74,526.9
2018,9,26,9,45,673.5,161.0,0.85,25.25,595.5,746.35,552.8
2018,9,26,10,0,713.0,158.0,0.8,26.2,637.0,789.03,576.69
2018,9,26,10,15,720.5,163.0,0.75,27.1,663.5,811.65,587.11
2018,9,26,10,30,728.0,168.0,0.7,28.0,690.0,831.65,595.93
2018,9,26,10,45,742.0,168.0,0.7,28.9,712.5,849.2,603.96
2018,9,26,11,0,756.0,168.0,0.7,29.8,735.0,863.98,610.27
2018,9,26,11,15,763.0,168.5,0.75,30.6,748.5,870.17,612.41
2018,9,26,11,30,770.0,169.0,0.8,31.4,762.0,873.31,612.86
2018,9,26,11,45,794.5,159.0,0.85,32.2,773.0,874.58,612.27
2018,9,26,12,0,819.0,149.0,0.9,33.0,784.0,875.79,611.78
2018,9,26,12,15,862.0,129.5,0.9,33.6,794.5,879.08,612.37
2018,9,26,12,30,905.0,110.0,0.9,34.2,805.0,874.33,608.11
2018,9,26,12,45,879.0,119.0,0.9,34.75,785.5,842.24,587.3
2018,9,26,13,0,853.0,128.0,0.9,35.3,766.0,811.05,567.37
2018,9,26,13,15,841.0,128.5,0.95,35.4,743.5,776.85,547.15
2018,9,26,13,30,829.0,129.0,1.0,35.5,721.0,740.56,525.39
2018,9,26,13,45,808.5,129.0,1.0,35.6,688.0,696.01,496.71
2018,9,26,14,0,788.0,129.0,1.0,35.7,655.0,650.5,466.23
2018,9,26,14,15,793.0,119.5,1.0,35.5,625.5,610.56,439.68
2018,9,26,14,30,798.0,110.0,1.0,35.3,596.0,568.17,410.54
2018,9,26,14,45,795.0,104.0,1.0,35.1,561.0,522.68,378.18
2018,9,26,15,0,792.0,98.0,1.0,34.9,526.0,475.7,343.62
2018,9,26,15,15,770.5,94.5,1.0,34.9,482.0,421.97,302.83
2018,9,26,15,30,749.0,91.0,1.0,34.9,438.0,369.02,261.39
2018,9,26,15,45,712.5,86.5,1.3,33.95,387.5,309.71,215.99
2018,9,26,16,0,676.0,82.0,1.6,33.0,337.0,254.81,172.27
2018,9,26,16,15,629.0,76.0,1.65,31.65,286.0,199.61,128.21
2018,9,26,16,30,582.0,70.0,1.7,30.3,235.0,149.22,88.88
2018,9,26,16,45,515.5,61.5,1.75,29.0,185.5,99.75,54.1
2018,9,26,17,0,449.0,53.0,1.8,27.7,136.0,57.91,30.78
2018,9,26,17,15,348.0,42.0,2.0,26.3,94.0,32.28,21.14
2018,9,26,17,30,247.0,31.0,2.2,24.9,52.0,25.13,12.92
2018,9,26,17,45,136.5,18.0,2.45,23.55,28.0,17.69,0.0
2018,9,26,18,0,26.0,5.0,2.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,13.0,2.5,2.6,21.35,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,1.35,12.6,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,1.4,12.7,5.0,4.91,0.0
2018,9,27,6,15,160.0,19.0,1.6,13.2,32.0,56.35,0.0
2018,9,27,6,30,284.0,33.0,1.8,13.7,59.0,132.63,87.99
2018,9,27,6,45,385.5,43.5,1.95,14.2,103.0,194.88,147.33
2018,9,27,7,0,487.0,54.0,2.1,14.7,147.0,267.42,210.76
2018,9,27,7,15,509.0,65.5,2.0,15.45,188.5,315.22,253.42
2018,9,27,7,30,531.0,77.0,1.9,16.2,230.0,364.25,295.14
2018,9,27,7,45,546.5,89.5,1.85,16.95,273.0,411.76,333.81
2018,9,27,8,0,562.0,102.0,1.8,17.7,316.0,459.33,370.8
2018,9,27,8,15,625.5,103.5,1.75,18.65,371.0,524.86,420.25
2018,9,27,8,30,689.0,105.0,1.7,19.6,426.0,593.58,470.11
2018,9,27,8,45,745.5,100.5,1.6,20.55,479.0,653.1,511.24
2018,9,27,9,0,802.0,96.0,1.5,21.5,532.0,711.93,548.62
2018,9,27,9,15,811.0,100.5,1.5,22.3,569.0,747.7,569.89
2018,9,27,9,30,820.0,105.0,1.5,23.1,606.0,781.18,589.42
2018,9,27,9,45,712.0,149.5,1.45,23.9,602.0,763.58,573.53
2018,9,27,10,0,604.0,194.0,1.4,24.7,598.0,734.29,549.28
2018,9,27,10,15,569.0,218.0,1.45,25.45,610.5,735.76,547.71
2018,9,27,10,30,534.0,242.0,1.5,26.2,623.0,737.24,545.74
2018,9,27,10,45,595.0,223.5,1.55,26.9,658.5,776.95,572.26
2018,9,27,11,0,656.0,205.0,1.6,27.6,694.0,813.01,595.68
2018,9,27,11,15,594.0,236.0,1.65,28.1,684.0,789.57,576.94
2018,9,27,11,30,532.0,267.0,1.7,28.6,674.0,761.92,556.02
2018,9,27,11,45,583.5,246.0,1.75,29.1,694.5,779.3,568.32
2018,9,27,12,0,635.0,225.0,1.8,29.6,715.0,796.27,579.77
2018,9,27,12,15,729.5,183.0,1.85,29.8,742.5,822.03,597.79
2018,9,27,12,30,824.0,141.0,1.9,30.0,770.0,839.76,609.34
2018,9,27,12,45,852.0,125.0,1.95,30.2,766.5,826.67,600.87
2018,9,27,13,0,880.0,109.0,2.0,30.4,763.0,806.7,588.21
2018,9,27,13,15,880.0,105.0,2.05,30.35,744.0,776.75,569.54
2018,9,27,13,30,880.0,101.0,2.1,30.3,725.0,743.93,548.86
2018,9,27,13,45,825.0,116.5,2.15,30.25,683.5,691.57,514.17
2018,9,27,14,0,770.0,132.0,2.2,30.2,642.0,638.65,476.69
2018,9,27,14,15,720.0,138.0,2.3,29.85,595.5,581.05,436.14
2018,9,27,14,30,670.0,144.0,2.4,29.5,549.0,525.47,395.96
2018,9,27,14,45,655.5,138.0,2.5,29.15,512.0,479.34,361.87
2018,9,27,15,0,641.0,132.0,2.6,28.8,475.0,433.14,326.56
2018,9,27,15,15,596.5,128.5,2.6,28.8,426.5,376.84,282.21
2018,9,27,15,30,552.0,125.0,2.6,28.8,378.0,324.03,239.78
2018,9,27,15,45,563.0,108.0,2.9,27.3,341.0,279.78,203.72
2018,9,27,16,0,574.0,91.0,3.2,25.8,304.0,233.73,164.65
2018,9,27,16,15,565.0,79.0,3.25,24.65,263.0,186.59,124.28
2018,9,27,16,30,556.0,67.0,3.3,23.5,222.0,140.07,85.32
2018,9,27,16,45,511.5,58.0,3.4,22.3,177.5,93.92,51.45
2018,9,27,17,0,467.0,49.0,3.5,21.1,133.0,52.8,28.09
2018,9,27,17,15,355.5,39.0,3.5,20.15,91.0,29.75,19.52
2018,9,27,17,30,244.0,29.0,3.5,19.2,49.0,23.46,11.2
2018,9,27,17,45,131.0,15.5,3.5,18.2,25.5,15.24,0.0
2018,9,27,18,0,18.0,2.0,3.5,17.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.45,16.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,5,45,3.0,0.5,2.25,13.0,0.5,0.0,0.0
2018,9,28,6,0,6.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,9,28,6,15,3.0,9.0,2.4,13.4,9.0,9.55,0.0
2018,9,28,6,30,0.0,17.0,2.5,13.7,17.0,16.4,6.67
2018,9,28,6,45,0.0,19.5,2.55,14.0,19.5,18.81,10.0
2018,9,28,7,0,0.0,22.0,2.6,14.3,22.0,21.22,12.34
2018,9,28,7,15,0.0,24.5,2.6,14.65,24.5,23.64,14.53
2018,9,28,7,30,0.0,27.0,2.6,15.0,27.0,26.05,16.63
2018,9,28,7,45,0.0,27.0,2.6,15.4,27.0,26.06,16.6
2018,9,28,8,0,0.0,27.0,2.6,15.8,27.0,26.06,16.53
2018,9,28,8,15,0.0,55.0,2.65,16.25,55.0,53.14,39.27
2018,9,28,8,30,0.0,83.0,2.7,16.7,83.0,80.31,61.69
2018,9,28,8,45,5.0,122.5,2.7,17.15,125.0,123.72,97.24
2018,9,28,9,0,10.0,162.0,2.7,17.6,167.0,167.96,132.75
2018,9,28,9,15,16.5,191.5,2.75,18.15,201.0,203.41,160.6
2018,9,28,9,30,23.0,221.0,2.8,18.7,235.0,239.2,188.3
2018,9,28,9,45,22.0,231.0,2.85,19.25,245.0,248.58,194.74
2018,9,28,10,0,21.0,241.0,2.9,19.8,255.0,257.87,201.14
2018,9,28,10,15,56.5,266.0,3.0,20.25,305.5,322.38,251.55
2018,9,28,10,30,92.0,291.0,3.1,20.7,356.0,379.72,295.45
2018,9,28,10,45,170.5,312.0,3.2,21.1,437.0,479.24,371.5
2018,9,28,11,0,249.0,333.0,3.3,21.5,518.0,578.77,445.33
2018,9,28,11,15,341.0,310.5,3.4,21.75,568.0,633.85,487.13
2018,9,28,11,30,433.0,288.0,3.5,22.0,618.0,695.44,533.04
2018,9,28,11,45,644.5,203.0,3.55,22.2,696.5,788.28,604.18
2018,9,28,12,0,856.0,118.0,3.6,22.4,775.0,865.0,657.17
2018,9,28,12,15,878.5,109.5,3.65,22.4,780.0,862.03,654.89
2018,9,28,12,30,901.0,101.0,3.7,22.4,785.0,855.16,650.61
2018,9,28,12,45,895.0,102.0,3.75,22.45,772.0,831.16,634.38
2018,9,28,13,0,889.0,103.0,3.8,22.5,759.0,804.26,616.21
2018,9,28,13,15,884.5,101.0,3.85,22.4,739.0,772.68,595.03
2018,9,28,13,30,880.0,99.0,3.9,22.3,719.0,738.48,571.86
2018,9,28,13,45,871.5,97.5,3.95,22.25,691.5,699.58,544.98
2018,9,28,14,0,863.0,96.0,4.0,22.2,664.0,658.67,514.83
2018,9,28,14,15,852.0,94.0,4.05,21.9,630.0,613.95,481.29
2018,9,28,14,30,841.0,92.0,4.1,21.6,596.0,567.86,445.79
2018,9,28,14,45,826.5,89.0,4.15,21.3,556.5,517.5,406.0
2018,9,28,15,0,812.0,86.0,4.2,21.0,517.0,466.63,364.61
2018,9,28,15,15,789.5,83.0,4.2,21.0,472.0,412.17,318.76
2018,9,28,15,30,767.0,80.0,4.2,21.0,427.0,358.55,272.43
2018,9,28,15,45,738.5,75.5,4.25,20.0,379.0,302.76,224.46
2018,9,28,16,0,710.0,71.0,4.3,19.0,331.0,249.06,177.29
2018,9,28,16,15,669.5,65.5,4.2,18.3,281.5,192.54,128.13
2018,9,28,16,30,629.0,60.0,4.1,17.6,232.0,141.67,85.51
2018,9,28,16,45,564.0,53.0,4.0,16.95,183.0,91.59,48.96
2018,9,28,17,0,499.0,46.0,3.9,16.3,134.0,48.88,25.87
2018,9,28,17,15,389.5,37.0,3.7,15.75,91.5,28.2,18.5
2018,9,28,17,30,280.0,28.0,3.5,15.2,49.0,22.83,9.8
2018,9,28,17,45,149.5,15.5,3.3,14.65,25.5,15.24,0.0
2018,9,28,18,0,19.0,3.0,3.1,14.1,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.95,13.9,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
