Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,5,45,21.5,3.0,1.2,11.9,2.5,0.0,0.0
2018,9,29,6,0,43.0,6.0,1.2,12.1,5.0,0.0,0.0
2018,9,29,6,15,138.0,17.5,1.5,12.9,27.0,49.25,0.0
2018,9,29,6,30,233.0,29.0,1.8,13.7,49.0,113.04,71.49
2018,9,29,6,45,249.0,45.5,2.1,14.55,80.0,148.99,111.98
2018,9,29,7,0,265.0,62.0,2.4,15.4,111.0,186.5,146.68
2018,9,29,7,15,319.5,71.5,2.4,16.0,149.0,234.11,188.41
2018,9,29,7,30,374.0,81.0,2.4,16.6,187.0,286.77,233.34
2018,9,29,7,45,219.5,107.5,2.35,17.15,172.5,243.28,198.11
2018,9,29,8,0,65.0,134.0,2.3,17.7,158.0,178.66,143.57
2018,9,29,8,15,144.5,159.5,2.2,18.25,223.0,265.4,214.53
2018,9,29,8,30,224.0,185.0,2.1,18.8,288.0,359.36,288.66
2018,9,29,8,45,287.0,197.0,2.05,19.3,342.5,423.94,338.13
2018,9,29,9,0,350.0,209.0,2.0,19.8,397.0,492.04,389.1
2018,9,29,9,15,472.5,188.5,2.0,20.25,462.0,581.39,456.26
2018,9,29,9,30,595.0,168.0,2.0,20.7,527.0,671.35,521.82
2018,9,29,9,45,686.0,148.0,2.0,21.15,584.0,737.0,567.14
2018,9,29,10,0,777.0,128.0,2.0,21.6,641.0,800.34,608.64
2018,9,29,10,15,653.5,183.0,2.1,21.95,626.5,770.27,586.23
2018,9,29,10,30,530.0,238.0,2.2,22.3,612.0,726.46,551.88
2018,9,29,10,45,681.5,182.0,2.3,22.7,676.5,805.0,609.17
2018,9,29,11,0,833.0,126.0,2.4,23.1,741.0,875.95,656.08
2018,9,29,11,15,817.5,135.5,2.45,23.3,746.5,872.25,652.36
2018,9,29,11,30,802.0,145.0,2.5,23.5,752.0,865.2,647.2
2018,9,29,11,45,704.5,183.0,2.6,23.7,718.0,817.1,614.56
2018,9,29,12,0,607.0,221.0,2.7,23.9,684.0,763.83,576.77
2018,9,29,12,15,392.5,284.5,2.8,24.0,583.0,635.84,482.08
2018,9,29,12,30,178.0,348.0,2.9,24.1,482.0,503.45,381.69
2018,9,29,12,45,372.5,281.5,3.0,24.2,556.5,590.62,451.31
2018,9,29,13,0,567.0,215.0,3.1,24.3,631.0,669.71,512.26
2018,9,29,13,15,719.0,158.0,3.15,24.3,670.5,707.25,541.89
2018,9,29,13,30,871.0,101.0,3.2,24.3,710.0,730.63,559.66
2018,9,29,13,45,873.0,95.5,3.25,24.25,685.5,695.11,535.27
2018,9,29,14,0,875.0,90.0,3.3,24.2,661.0,656.86,507.54
2018,9,29,14,15,863.0,88.0,3.4,24.0,626.5,611.1,473.67
2018,9,29,14,30,851.0,86.0,3.5,23.8,592.0,564.03,437.86
2018,9,29,14,45,835.0,84.0,3.55,23.6,552.0,513.43,398.18
2018,9,29,15,0,819.0,82.0,3.6,23.4,512.0,462.51,357.03
2018,9,29,15,15,769.5,85.0,3.6,23.4,461.0,402.5,307.58
2018,9,29,15,30,720.0,88.0,3.6,23.4,410.0,344.66,258.97
2018,9,29,15,45,695.5,81.0,3.6,22.65,363.0,290.09,212.42
2018,9,29,16,0,671.0,74.0,3.6,21.9,316.0,237.29,166.5
2018,9,29,16,15,574.5,73.5,3.55,21.35,258.5,178.43,118.48
2018,9,29,16,30,478.0,73.0,3.5,20.8,201.0,130.05,81.3
2018,9,29,16,45,484.0,59.5,3.4,20.25,165.0,88.67,49.34
2018,9,29,17,0,490.0,46.0,3.3,19.7,129.0,46.5,24.86
2018,9,29,17,15,378.5,36.0,3.05,19.05,87.0,27.59,17.58
2018,9,29,17,30,267.0,26.0,2.8,18.4,45.0,21.14,6.9
2018,9,29,17,45,142.0,14.5,2.6,17.7,23.5,14.25,0.0
2018,9,29,18,0,17.0,3.0,2.4,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.2,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,47.55,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,113.99,69.5
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,173.34,128.24
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,243.09,187.79
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,284.62,224.46
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,323.68,257.46
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,411.26,326.59
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,505.56,397.88
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,556.43,433.74
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,610.07,470.43
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,656.72,500.92
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,702.49,529.16
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,742.48,553.07
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,780.61,575.39
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,764.3,561.79
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,737.1,541.76
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,771.38,565.62
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,803.88,587.21
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,838.82,611.16
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,868.92,631.8
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,851.66,620.55
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,834.62,610.0
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,861.92,629.18
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,883.5,644.13
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,848.64,621.96
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,807.93,596.22
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,768.22,570.49
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,725.89,541.64
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,642.28,482.44
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,566.52,427.49
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,471.6,358.09
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,385.96,293.93
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,321.84,246.45
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,260.17,199.83
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,295.97,228.7
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,321.77,248.46
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,253.72,195.49
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,195.02,150.17
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,175.77,135.06
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,155.69,118.74
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,124.68,94.27
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,96.48,72.14
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,72.65,53.24
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,50.94,35.89
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,35.47,23.9
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,19.12,3.58
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,9.34,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,17.37,6.37
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,29.46,18.62
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,41.83,29.52
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,58.01,43.38
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,74.12,56.9
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,85.89,66.55
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,97.8,76.1
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,116.98,91.32
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,136.26,106.31
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,149.32,116.02
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,162.38,125.61
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,180.84,139.58
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,199.45,153.49
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,268.07,206.04
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,331.14,252.79
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,368.81,279.79
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,406.61,306.59
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,500.93,375.33
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,595.33,441.33
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,631.19,466.2
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,665.71,490.46
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,687.66,506.86
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,699.73,516.8
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,600.71,445.57
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,506.33,376.15
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,449.4,335.7
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,389.39,291.99
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,412.2,310.07
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,427.79,322.41
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,444.13,336.27
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,457.4,347.42
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,467.01,356.22
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,464.96,355.62
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,416.13,318.39
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,369.1,281.99
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,333.27,252.77
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,294.71,220.28
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,243.68,178.84
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,196.31,139.98
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,163.99,109.26
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,123.22,72.47
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,77.26,41.23
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,39.91,22.96
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,26.33,16.03
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,18.76,0.39
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,11.3,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,23.04,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,56.24,29.68
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,99.32,72.41
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,145.54,112.27
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,182.73,144.45
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,221.14,176.72
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,255.99,204.98
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,290.79,232.21
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,276.96,220.43
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,266.79,211.23
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,385.01,303.29
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,512.67,397.53
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,505.57,389.14
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,502.97,384.81
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,573.11,435.87
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,637.11,481.11
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,641.92,482.32
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,644.39,482.45
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,690.97,514.35
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,736.31,544.45
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,812.89,596.38
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,875.12,635.27
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,813.05,592.51
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,738.82,539.82
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,598.45,440.85
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,450.35,333.78
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,468.71,348.51
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,478.53,355.94
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,538.04,399.47
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,585.27,433.31
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,550.42,408.6
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,515.49,384.1
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,477.05,357.75
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,438.5,330.41
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,375.55,284.07
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,318.51,241.14
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,281.28,211.96
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,246.62,184.44
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,231.3,169.29
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,203.99,142.4
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,163.7,106.83
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,119.66,69.54
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,75.25,40.01
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,39.2,23.34
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,25.74,15.19
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,16.53,0.0
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,10.32,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,27.12,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,70.58,35.2
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,119.13,86.0
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,173.16,132.68
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,156.88,123.33
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,125.91,99.85
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,116.65,92.47
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,100.99,78.75
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,217.09,174.54
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,343.8,274.85
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,330.44,262.37
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,321.05,253.33
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,447.87,352.23
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,582.99,452.6
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,558.29,430.59
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,538.1,412.74
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,654.33,500.05
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,769.67,581.81
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,803.51,602.49
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,832.45,620.45
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,839.34,624.86
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,843.09,627.46
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,781.48,585.3
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,712.65,534.99
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,669.56,504.57
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,626.34,473.42
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,699.0,530.98
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,755.52,572.98
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,698.55,533.67
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,644.3,493.99
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,559.68,430.81
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,482.56,372.19
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,497.82,386.04
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,497.43,386.42
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,433.01,336.08
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,372.53,288.06
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,238.45,183.47
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,133.23,102.38
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,127.67,97.49
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,117.99,88.47
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,101.37,74.07
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,83.65,58.93
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,62.53,42.94
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,43.61,31.56
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,28.54,17.38
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,13.68,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,7.37,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,14.78,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,33.13,12.46
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,49.1,32.84
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,65.54,48.1
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,78.09,59.99
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,90.57,71.42
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,85.48,67.14
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,76.59,58.89
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,95.36,74.26
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,114.15,89.37
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,138.48,108.89
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,163.04,128.32
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,187.04,147.06
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,211.12,165.67
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,237.54,186.06
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,272.26,212.68
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,287.53,224.03
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,302.76,235.36
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,318.08,246.79
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,333.26,258.09
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,329.51,254.9
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,325.67,251.74
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,391.39,303.11
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,462.64,357.43
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,580.99,450.76
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,691.52,535.43
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,704.24,545.87
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,709.17,551.15
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,621.85,484.43
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,539.56,420.82
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,535.93,419.76
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,523.15,411.11
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,532.54,419.62
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,526.47,414.96
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,477.88,375.4
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,428.86,334.56
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,374.86,288.63
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,322.08,242.63
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,267.58,195.03
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,216.64,149.98
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,164.02,104.87
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,115.76,66.17
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,69.72,35.99
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,32.34,22.26
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,23.95,13.57
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,15.06,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,36.26,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,88.84,38.22
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,169.0,124.05
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,262.81,204.45
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,317.31,253.83
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,374.95,303.98
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,437.56,356.03
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,506.78,411.04
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,559.01,451.21
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,611.33,490.1
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,650.08,516.54
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,686.52,539.91
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,684.25,535.12
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,671.42,522.69
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,686.56,531.29
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,698.14,536.98
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,782.1,594.03
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,858.96,642.24
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,869.62,645.99
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,876.85,648.32
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,879.15,649.03
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,877.92,647.61
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,829.17,614.14
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,776.37,577.96
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,683.26,512.05
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,595.24,448.19
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,685.21,518.01
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,758.22,570.93
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,708.31,537.13
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,659.73,502.71
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,615.37,471.18
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,571.1,438.83
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,555.91,428.64
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,532.03,410.68
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,480.89,370.48
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,429.75,329.07
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,375.68,283.72
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,322.65,238.09
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,266.08,189.9
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,211.66,143.2
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,159.25,99.08
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,111.24,61.46
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,64.64,32.87
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,32.05,21.63
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,23.81,12.77
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,17.69,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,43.39,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,115.01,42.27
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,185.42,134.47
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,261.0,201.68
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,323.99,257.68
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,392.49,316.32
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,439.4,356.09
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,485.74,393.67
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,549.96,444.15
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,612.82,492.14
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,659.71,525.04
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,705.44,556.17
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,743.75,581.87
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,779.71,605.63
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,809.9,625.26
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,837.14,642.74
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,858.69,655.83
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,877.02,666.74
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,889.46,673.93
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,898.39,678.85
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,849.33,644.18
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,801.12,610.3
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,753.38,576.5
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,701.05,537.38
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,721.36,553.05
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,737.74,565.4
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,771.49,590.56
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,795.28,607.84
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,762.56,585.28
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,727.09,560.95
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,686.56,532.42
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,643.86,500.26
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,596.12,463.74
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,547.06,425.2
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,494.98,383.15
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,442.47,339.52
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,387.0,292.29
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,332.27,244.52
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,273.82,193.69
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,219.35,145.92
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,163.06,98.81
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,112.32,59.81
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,61.83,28.91
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,27.68,17.72
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,21.17,10.07
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,16.71,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,41.88,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,110.91,31.38
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,183.87,132.26
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,264.05,203.67
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,324.62,258.6
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,393.64,319.02
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,452.98,370.05
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,514.44,421.13
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,567.33,463.42
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,620.32,504.44
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,662.37,535.4
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,707.16,566.94
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,746.24,593.44
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,783.23,618.05
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,813.55,637.51
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,841.1,654.86
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,860.62,666.76
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,876.79,676.34
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,887.23,681.95
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,894.09,685.15
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,893.26,683.37
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,888.84,679.27
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,878.75,671.2
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,865.26,660.91
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,849.68,649.56
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,830.76,635.97
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,807.12,619.0
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,780.31,599.86
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,746.4,576.18
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,710.13,550.69
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,668.29,519.56
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,624.88,486.17
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,577.76,449.36
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,529.22,410.71
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,475.7,367.42
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,422.75,323.53
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,368.45,277.65
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,314.27,230.97
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,258.76,183.05
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,206.37,137.84
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,153.61,94.23
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,105.59,57.65
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,59.88,29.71
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,27.98,17.84
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,19.99,8.42
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,13.76,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,43.06,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,113.14,20.48
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,185.5,131.64
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,261.65,199.48
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,324.16,255.28
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,391.98,313.79
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,449.66,362.55
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,509.33,411.14
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,556.79,448.66
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,607.83,487.57
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,652.47,519.19
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,695.82,548.6
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,733.28,573.02
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,768.57,595.53
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,797.48,613.27
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,823.52,628.87
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,843.89,640.87
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,860.99,650.66
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,872.03,656.5
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,879.54,660.08
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,882.34,660.7
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,881.5,659.02
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,874.24,653.14
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,863.4,645.02
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,847.39,634.03
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,827.97,620.83
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,803.3,603.74
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,775.53,584.58
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,742.69,562.13
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,707.16,537.73
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,667.19,509.32
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,625.11,477.63
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,578.9,442.56
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,531.38,405.6
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,479.9,364.68
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,428.02,322.25
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,373.56,276.68
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,319.91,230.62
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,262.03,181.02
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,208.08,134.55
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,152.84,89.38
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,102.81,52.13
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,55.96,25.39
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,24.57,14.85
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,18.34,6.26
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,13.76,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
