Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,37.27,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,97.71,4.5
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,169.37,119.85
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,246.58,188.56
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,306.96,241.86
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,376.37,300.41
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,434.94,348.47
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,495.99,396.3
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,548.57,435.44
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,601.43,473.09
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,643.08,500.64
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,687.69,528.29
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,725.99,550.51
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,762.19,570.75
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,791.91,586.19
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,818.86,599.55
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,840.07,612.34
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,858.09,623.14
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,856.85,621.49
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,851.59,617.54
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,846.84,616.16
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,833.88,609.22
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,814.27,598.21
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,794.79,586.96
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,765.47,568.93
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,734.45,548.23
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,720.2,540.17
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,702.58,529.33
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,687.21,520.64
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,666.5,507.69
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,626.61,479.56
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,585.19,449.58
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,546.9,421.32
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,505.78,389.83
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,443.81,341.38
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,386.64,295.63
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,350.76,263.68
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,310.02,226.17
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,255.5,179.41
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,203.51,134.52
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,147.74,88.63
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,99.11,52.3
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,53.6,26.22
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,27.7,17.6
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,20.15,6.08
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,13.76,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,22.08,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,60.48,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,134.66,95.16
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,216.4,166.81
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,281.96,224.02
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,354.93,285.69
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,413.78,334.46
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,475.76,383.73
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,526.79,422.45
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,581.11,461.98
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,628.0,494.64
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,674.21,524.65
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,713.46,550.04
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,750.99,573.95
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,776.98,589.57
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,805.19,606.73
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,826.08,618.29
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,843.86,627.83
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,854.76,632.04
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,862.28,634.16
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,864.81,632.95
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,863.83,629.59
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,856.18,621.93
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,845.1,612.27
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,828.21,602.17
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,808.09,590.07
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,783.33,575.67
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,755.67,559.16
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,722.44,539.65
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,686.79,517.96
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,646.67,490.69
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,604.79,461.09
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,558.9,428.06
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,511.97,392.84
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,460.96,353.19
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,410.03,312.05
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,355.62,266.29
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,302.56,220.58
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,247.51,173.88
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,194.35,128.53
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,141.8,85.82
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,95.73,52.04
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,52.48,27.54
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,30.04,19.48
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,19.98,3.88
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,10.81,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,21.0,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,54.62,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,120.49,84.27
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,184.41,141.86
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,219.03,174.14
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,255.16,206.41
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,275.34,224.28
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,284.31,232.08
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,285.64,231.88
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,273.42,220.31
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,392.76,314.75
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,523.97,412.11
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,616.75,479.12
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,710.96,544.76
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,744.14,565.16
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,772.96,583.19
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,794.76,597.11
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,813.76,609.24
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,827.2,617.59
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,837.51,623.98
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,840.48,625.31
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,840.17,624.67
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,834.65,620.71
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,825.81,614.7
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,810.88,604.42
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,792.77,592.16
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,770.13,577.42
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,744.5,560.63
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,712.12,539.02
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,677.31,514.74
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,637.5,485.86
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,595.87,455.05
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,550.38,421.23
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,503.92,385.65
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,453.43,345.78
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,402.98,304.72
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,349.39,260.1
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,296.08,214.73
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,241.29,168.33
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,190.15,124.99
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,138.02,83.34
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,92.56,50.65
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,50.34,27.35
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,29.35,18.62
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,18.53,0.33
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,8.85,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,25.93,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,69.26,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,139.37,95.32
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,214.19,162.93
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,276.6,217.45
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,345.78,275.96
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,404.65,324.93
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,466.63,374.59
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,517.69,413.87
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,572.01,454.18
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,618.32,487.37
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,663.89,518.38
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,704.47,544.62
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,743.48,569.32
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,771.7,585.8
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,802.29,603.79
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,823.32,616.59
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,841.24,627.36
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,853.28,633.82
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,861.94,638.12
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,865.17,639.69
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,864.86,639.05
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,858.25,634.34
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,848.13,627.42
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,832.01,617.05
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,812.54,604.49
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,787.56,587.9
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,759.58,569.25
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,727.33,548.04
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,692.5,524.69
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,652.34,495.52
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,610.2,464.24
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,563.84,429.3
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,516.33,392.49
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,463.73,350.8
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,411.1,307.83
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,355.79,261.49
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,301.78,215.19
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,245.61,167.55
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,192.57,122.62
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,135.05,78.12
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,88.42,46.33
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,44.58,22.8
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,24.77,14.46
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,16.51,0.0
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,8.85,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,9.34,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,74.69,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,160.87,108.17
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,243.22,184.43
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,304.08,239.1
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,374.46,299.71
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,433.9,350.0
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,495.81,400.34
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,548.23,441.03
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,596.94,477.52
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,643.31,510.51
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,688.58,540.31
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,727.33,564.89
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,763.94,587.54
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,793.7,605.29
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,820.61,620.96
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,840.92,632.51
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,857.97,641.91
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,869.0,647.59
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,876.49,651.05
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,878.87,651.88
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,877.6,650.45
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,869.54,644.64
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,857.9,636.6
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,841.39,626.02
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,821.44,613.2
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,795.91,596.47
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,767.29,577.61
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,733.64,555.5
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,697.39,531.33
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,656.45,501.74
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,613.47,469.9
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,565.71,433.69
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,516.76,395.52
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,465.11,354.07
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,413.25,311.18
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,356.5,263.24
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,301.65,215.73
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,244.78,167.17
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,190.99,121.28
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,136.82,77.91
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,88.73,44.15
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,41.04,19.46
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,23.18,13.06
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,15.79,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,8.85,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,50.03,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,142.3,94.23
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,233.87,178.05
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,242.86,192.6
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,241.43,195.84
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,282.69,231.44
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,321.87,263.72
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,454.11,370.69
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,597.52,481.69
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,644.47,515.35
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,686.1,543.64
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,725.48,568.75
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,762.81,591.88
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,793.8,610.68
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,822.04,627.41
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,844.01,639.73
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,862.8,649.92
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,875.37,656.46
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,884.42,660.78
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,888.47,662.29
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,888.83,661.51
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,881.66,655.75
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,870.83,647.74
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,854.38,637.02
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,834.42,623.98
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,809.91,607.51
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,782.15,588.83
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,748.83,566.7
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,712.66,542.26
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,671.02,512.06
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,627.22,479.5
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,579.32,443.01
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,530.06,404.44
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,476.44,361.49
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,422.48,316.92
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,365.94,269.06
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,309.31,220.11
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,250.71,169.72
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,194.99,122.12
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,139.04,77.71
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,88.75,42.94
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,41.68,20.51
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,23.5,13.04
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,15.58,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,7.86,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,74.6,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,161.78,104.27
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,243.09,183.84
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,308.13,242.54
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,379.25,304.25
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,439.67,355.67
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,502.48,406.94
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,556.07,448.43
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,605.96,485.56
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,651.98,518.18
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,696.79,547.19
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,734.68,570.6
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,770.29,591.93
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,799.56,608.45
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,825.87,622.72
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,847.28,632.48
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,865.35,639.68
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,876.93,642.97
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,884.91,643.86
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,886.61,641.16
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,884.6,636.15
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,876.15,626.33
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,864.05,614.26
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,847.31,606.25
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,827.09,595.85
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,801.46,581.1
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,772.65,564.09
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,738.23,543.97
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,701.13,521.21
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,659.68,493.12
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,616.18,462.5
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,568.45,427.93
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,519.43,391.01
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,466.42,349.62
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,413.18,306.55
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,356.4,259.1
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,299.55,210.56
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,242.15,162.01
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,187.91,116.35
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,132.44,73.04
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,83.27,39.85
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,37.64,18.83
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,21.83,11.25
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,16.71,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,5.9,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,72.58,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,157.67,98.22
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,238.49,179.56
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,303.67,238.29
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,374.98,299.93
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,434.56,350.17
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,496.55,400.07
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,550.0,441.4
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,599.76,478.48
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,645.34,510.65
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,689.75,539.35
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,728.22,563.47
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,764.47,585.65
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,793.65,602.64
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,819.94,617.55
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,839.81,628.78
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,856.34,637.86
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,866.83,643.55
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,873.74,647.01
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,875.94,647.6
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,874.46,645.92
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,866.03,639.8
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,853.98,631.46
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,836.56,620.03
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,815.72,606.39
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,790.1,589.67
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,761.39,570.82
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,727.85,548.45
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,691.66,523.48
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,649.62,492.88
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,605.57,460.12
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,558.63,424.78
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,510.47,387.41
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,457.42,345.06
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,404.22,301.29
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,347.61,253.64
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,292.97,206.49
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,235.21,157.39
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,180.81,111.56
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,126.43,69.29
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,78.53,37.4
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,32.78,16.49
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,22.13,11.0
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,17.2,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,50.19,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,132.39,79.06
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,215.96,162.96
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,256.98,202.87
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,298.92,241.41
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,265.51,216.87
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,203.33,165.77
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,291.68,238.84
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,391.3,317.77
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,518.85,416.31
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,652.85,514.24
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,700.35,543.57
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,742.59,569.39
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,772.07,585.94
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,798.84,600.54
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,819.53,609.99
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,837.0,617.18
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,848.4,620.98
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,856.34,622.65
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,858.86,620.93
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,857.79,617.04
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,850.01,608.12
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,838.69,597.25
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,822.33,587.63
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,802.6,575.99
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,776.87,560.52
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,748.13,543.08
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,714.65,523.51
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,678.6,500.79
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,637.01,473.27
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,593.51,443.23
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,546.46,409.4
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,498.35,373.43
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,446.35,333.19
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,394.41,291.44
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,338.87,245.25
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,284.77,199.21
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,228.33,152.17
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,175.46,108.25
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,122.17,67.35
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,73.82,35.43
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,31.54,20.95
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,22.44,10.51
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,16.22,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,42.23,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,109.98,61.42
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,176.87,132.08
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,204.75,160.16
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,233.36,186.95
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,166.07,134.26
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,64.04,48.69
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,103.96,82.25
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,145.02,115.48
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,266.19,214.34
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,391.63,311.65
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,556.75,436.76
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,719.32,551.27
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,752.44,571.12
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,788.36,594.37
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,808.55,604.72
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,825.62,613.14
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,837.55,619.06
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,846.07,622.86
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,847.39,621.76
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,845.2,618.58
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,837.88,612.24
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,827.06,603.83
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,810.86,592.12
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,791.35,578.42
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,766.06,561.8
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,737.83,543.29
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,704.23,520.99
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,668.12,495.58
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,628.08,466.68
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,586.16,435.87
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,539.21,401.81
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,491.2,365.79
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,439.27,325.44
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,387.4,283.81
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,332.06,238.31
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,278.27,193.01
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,222.75,146.98
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,170.88,104.35
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,115.01,63.09
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,70.37,35.24
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,30.13,19.59
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,20.72,8.31
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,14.74,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
