Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,45.89,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,122.97,63.47
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,204.05,150.75
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,267.27,207.11
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,337.82,267.34
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,397.03,316.92
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,457.05,365.17
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,509.38,405.67
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,562.27,445.05
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,608.0,477.78
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,652.84,508.71
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,691.5,533.53
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,728.23,556.62
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,752.91,571.08
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,779.46,586.82
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,800.27,598.2
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,818.02,607.53
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,828.62,612.7
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,835.87,615.81
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,838.23,615.24
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,837.11,612.55
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,829.42,605.85
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,818.3,597.12
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,801.28,585.16
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,781.06,571.25
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,754.54,553.81
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,725.23,534.54
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,692.63,512.7
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,657.63,487.76
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,617.09,458.45
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,575.51,427.8
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,528.22,393.1
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,480.1,356.72
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,429.03,316.97
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,378.2,276.13
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,323.25,231.08
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,270.12,186.55
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,215.33,141.38
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,162.81,98.68
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,112.08,60.93
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,68.42,33.54
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,28.25,17.78
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,21.04,7.2
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,14.25,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,41.95,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,117.0,54.37
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,197.47,145.53
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,261.07,202.73
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,332.29,264.14
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,392.12,315.16
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,452.9,365.25
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,505.78,406.34
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,559.33,446.09
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,605.6,478.37
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,651.09,508.53
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,688.91,531.77
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,720.35,550.1
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,750.65,567.25
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,778.37,582.36
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,798.65,592.26
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,815.85,600.09
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,827.26,604.11
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,835.3,606.03
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,837.07,606.42
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,835.35,604.75
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,827.83,599.59
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,816.84,592.35
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,800.44,583.3
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,780.78,571.98
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,755.1,556.14
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,726.51,538.22
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,693.31,516.86
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,657.66,492.04
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,616.91,463.02
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,574.32,431.87
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,527.54,396.98
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,479.78,360.22
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,428.21,319.3
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,376.78,277.23
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,321.84,231.26
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,268.57,185.8
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,213.8,140.12
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,162.81,98.26
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,108.31,57.75
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,63.2,29.86
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,24.09,14.31
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,17.27,3.57
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,12.29,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,22.32,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,103.29,41.2
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,194.02,143.23
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,239.77,187.34
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,289.54,232.36
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,202.33,165.02
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,72.66,56.17
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,106.09,84.35
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,140.31,112.39
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,186.21,149.55
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,227.78,182.38
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,257.7,205.33
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,288.2,228.33
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,341.77,268.98
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,387.97,303.0
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,564.94,438.15
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,734.86,558.46
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,782.83,587.01
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,827.13,614.01
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,828.83,613.7
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,827.08,611.76
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,819.36,606.02
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,808.24,598.2
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,791.42,587.4
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,771.44,574.49
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,745.22,557.3
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,716.25,538.14
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,683.34,516.41
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,649.54,492.67
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,608.63,463.16
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,566.03,431.51
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,519.68,396.53
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,472.51,359.74
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,420.74,318.22
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,369.28,275.61
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,314.7,229.27
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,262.05,183.78
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,206.28,137.1
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,155.76,95.44
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,105.45,57.73
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,62.74,31.32
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,27.26,16.99
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,20.65,3.18
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,12.29,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.97,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,8.82,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,17.69,8.54
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,76.84,58.08
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,136.27,109.29
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,94.51,75.47
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,41.52,29.92
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,71.28,55.14
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,102.52,81.12
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,143.84,115.23
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,186.08,149.43
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,277.52,224.15
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,358.36,288.4
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,471.75,377.74
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,591.17,468.07
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,704.78,552.73
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,809.04,624.28
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,820.32,629.27
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,828.24,632.88
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,830.32,633.78
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,828.9,632.42
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,820.91,626.17
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,809.47,617.69
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,792.34,606.29
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,771.95,592.66
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,746.79,575.27
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,718.73,555.81
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,685.01,532.56
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,648.85,505.98
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,608.08,475.12
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,565.54,442.14
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,518.92,405.74
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,471.42,367.45
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,419.53,324.47
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,367.93,280.42
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,313.21,232.52
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,260.27,185.43
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,205.73,138.37
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,155.26,95.78
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,102.29,55.35
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,58.44,28.24
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,24.63,14.92
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,18.86,0.0
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,6.57,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,27.32,2.0
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,50.17,34.35
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,97.6,75.22
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,152.01,122.0
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,183.57,149.59
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,208.2,170.78
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,272.32,224.14
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,334.01,274.38
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,374.29,306.03
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,414.86,337.32
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,518.54,419.44
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,624.87,500.91
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,557.75,445.83
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,476.79,380.36
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,487.88,388.07
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,497.28,393.92
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,533.38,421.74
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,568.82,448.66
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,616.83,485.87
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,655.37,515.8
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,661.66,520.95
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,665.35,524.4
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,609.51,480.91
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,548.75,433.78
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,526.97,417.59
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,504.21,400.31
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,580.1,461.06
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,631.09,500.64
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,596.37,472.3
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,558.21,441.34
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,486.99,384.29
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,421.0,330.84
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,372.73,290.3
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,325.14,249.4
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,286.01,213.78
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,243.17,173.91
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,198.33,133.15
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,152.32,92.57
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,101.14,54.04
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,55.46,26.07
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,23.46,13.8
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,18.12,0.0
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,13.92,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,59.63,2.08
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,108.73,78.11
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,173.14,134.74
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,248.44,199.07
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,339.14,275.18
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,437.97,356.31
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,489.81,397.92
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,542.31,438.67
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,586.62,471.76
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,625.84,500.15
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,661.77,524.09
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,695.75,546.21
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,723.84,563.53
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,749.29,578.82
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,768.45,590.27
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,784.54,599.66
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,794.12,604.74
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,800.37,607.68
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,801.26,608.28
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,798.73,606.61
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,789.89,600.31
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,777.71,591.82
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,761.12,580.56
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,741.37,567.13
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,716.27,550.01
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,688.34,530.84
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,652.82,505.32
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,615.55,477.26
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,564.11,437.78
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,512.76,397.81
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,474.12,367.2
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,433.48,334.03
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,345.38,264.65
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,272.2,207.42
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,238.67,178.2
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,201.67,145.05
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,177.35,119.12
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,142.4,84.37
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,92.03,47.24
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,50.47,23.05
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,22.27,12.27
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,17.36,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,29.53,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,80.59,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,138.45,98.01
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,220.1,169.49
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,313.54,248.11
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,315.43,253.82
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,301.34,244.68
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,391.44,317.86
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,488.79,393.8
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,555.1,443.6
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,626.93,496.1
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,659.19,517.36
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,693.77,539.85
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,722.59,558.37
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,748.86,574.97
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,768.72,586.92
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,785.54,596.81
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,795.87,601.88
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,802.86,604.8
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,805.05,604.87
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,803.78,602.77
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,796.21,596.97
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,785.23,589.01
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,769.15,577.67
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,749.88,564.27
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,723.98,546.7
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,695.3,527.19
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,662.1,503.72
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,626.5,477.55
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,587.2,448.17
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,546.13,416.73
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,500.52,381.16
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,453.93,343.84
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,403.23,302.53
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,352.76,260.17
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,298.55,213.95
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,246.23,168.68
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,192.58,123.59
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,143.1,83.36
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,91.89,46.57
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,50.01,23.03
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,22.04,11.73
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,15.53,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,28.65,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,93.95,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,173.12,120.51
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,238.82,182.47
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,311.77,245.61
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,347.59,278.48
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,377.99,305.31
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,413.15,333.24
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,446.43,358.1
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,454.92,362.3
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,461.29,364.22
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,517.38,404.95
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,579.27,447.94
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,603.57,461.96
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,625.74,474.5
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,650.61,489.9
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,673.56,503.71
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,689.23,512.4
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,702.52,519.47
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,691.35,510.92
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,677.59,500.83
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,696.48,514.81
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,711.33,525.55
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,695.58,515.51
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,677.28,503.77
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,669.71,499.48
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,656.86,491.19
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,617.68,463.32
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,578.54,435.14
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,538.19,405.84
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,496.78,375.01
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,459.49,346.53
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,420.0,315.32
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,368.61,274.3
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,319.48,234.12
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,276.16,196.76
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,231.76,157.75
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,172.3,111.34
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,124.01,75.65
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,82.43,45.71
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,46.78,24.35
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,23.78,12.56
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,17.69,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,11.3,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,76.16,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,156.09,106.73
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,220.83,168.39
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,295.1,232.73
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,339.1,272.23
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,383.41,310.4
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,410.95,333.09
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,434.99,351.79
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,499.69,401.75
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,567.31,452.09
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,582.84,461.25
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,593.78,466.99
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,612.43,478.58
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,628.27,487.83
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,697.1,537.93
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,763.08,582.61
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,772.95,587.33
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,784.17,593.58
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,784.85,592.88
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,782.21,590.13
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,775.8,585.05
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,766.07,577.83
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,752.1,568.15
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,734.86,556.31
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,703.46,534.44
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,672.18,512.13
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,642.54,490.83
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,610.25,467.1
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,558.61,428.34
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,507.94,389.61
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,458.35,351.28
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,409.6,312.57
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,362.21,273.96
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,315.85,235.17
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,267.25,193.65
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,220.5,153.26
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,170.15,111.86
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,125.05,76.03
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,81.41,44.53
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,44.54,22.85
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,22.55,11.33
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,16.71,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.97,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,9.83,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,17.37,7.45
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,35.79,23.85
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,54.92,40.41
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,85.14,66.17
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,115.52,91.74
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,194.14,158.08
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,282.65,231.37
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,339.74,277.05
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,398.63,323.23
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,469.69,378.72
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,535.06,428.8
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,506.8,403.56
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,464.05,367.67
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,534.32,422.11
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,597.34,469.79
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,582.55,456.39
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,565.33,441.64
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,603.12,471.15
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,638.56,498.35
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,708.07,551.15
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,762.24,589.49
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,744.66,576.88
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,724.06,562.6
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,697.62,544.27
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,668.62,523.71
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,636.19,499.15
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,601.58,472.5
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,551.06,433.07
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,500.48,392.99
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,435.19,341.11
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,374.55,292.38
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,316.15,245.1
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,264.59,203.14
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,219.97,165.8
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,178.36,130.87
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,144.01,101.14
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,109.21,71.48
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,74.31,44.38
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,41.48,22.7
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,21.34,9.98
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,13.76,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
